Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.06
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.25
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95181
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9769
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99451
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,feeder,6,N Current (Min),A,8.12
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,feeder,6,N Current (Max),A,25.5
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,feeder,6,N Current (RMS),A,11.62
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,feeder,6,L3 Current (Min),A,14.62
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,feeder,6,L3 Current (Max),A,50.62
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,26.38
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,feeder,6,L2 Current (Min),A,25.25
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,feeder,6,L2 Current (Max),A,53.12
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,29.62
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,feeder,6,L1 Current (Min),A,19.5
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,feeder,6,L1 Current (Max),A,33.0
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,24.25
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.31
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.56
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.75
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9967
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9903
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9873
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,28.0
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,feeder,5,N Current (Min),A,33.5
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,feeder,5,N Current (Max),A,106.75
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,feeder,5,N Current (RMS),A,59.25
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,feeder,5,L3 Current (Min),A,60.75
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,feeder,5,L3 Current (Max),A,86.62
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,69.0
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,feeder,5,L2 Current (Min),A,99.25
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,feeder,5,L2 Current (Max),A,158.25
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,117.38
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,feeder,5,L1 Current (Min),A,32.12
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,feeder,5,L1 Current (Max),A,92.88
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,60.88
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.93
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.75
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.87
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97565
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86767
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97705
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,feeder,4,N Current (Min),A,5.88
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,feeder,4,N Current (Max),A,45.62
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,feeder,4,N Current (RMS),A,29.5
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,6.75
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,34.38
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.88
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,39.0
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.12
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,22.88
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,57.75
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.62
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.38
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.06
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.0
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88818
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94571
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92575
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,feeder,3,N Current (Min),A,5.75
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,feeder,3,N Current (Max),A,14.88
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,feeder,3,N Current (RMS),A,7.25
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,4.75
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,9.75
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.38
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,17.75
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.12
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.37
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.44
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.37
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97937
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97705
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95315
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,feeder,2,N Current (Min),A,38.62
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,feeder,2,N Current (Max),A,90.62
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,feeder,2,N Current (RMS),A,54.62
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,47.5
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,90.88
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,69.25
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,85.0
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,173.75
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,109.62
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,83.62
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,139.88
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,103.75
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.69
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.62
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99139
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93826
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88684
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,feeder,1,N Current (Min),A,39.25
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,feeder,1,N Current (Max),A,26.12
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.5
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,46.25
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.38
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,5.5
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,18.38
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.75
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,3.25
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,13.62
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.22
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,237.83
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.56
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.86
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.78
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.36
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,50.0
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,67.0
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,56.0
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,busbar,,N Current (Min),A,64.75
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,busbar,,N Current (Max),A,138.25
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,89.62
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (Min),A,159.62
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (Max),A,264.75
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.38
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (Min),A,240.38
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (Max),A,376.88
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,283.75
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (Min),A,208.38
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (Max),A,285.0
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.25
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.06
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.38
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.0
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94104
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97681
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98312
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,feeder,6,N Current (Min),A,8.62
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,feeder,6,N Current (Max),A,41.88
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,feeder,6,N Current (RMS),A,15.88
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,feeder,6,L3 Current (Min),A,15.0
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,feeder,6,L3 Current (Max),A,61.88
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,25.75
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,feeder,6,L2 Current (Min),A,16.38
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,feeder,6,L2 Current (Max),A,34.25
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,24.0
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,feeder,6,L1 Current (Min),A,7.88
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,feeder,6,L1 Current (Max),A,30.62
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,15.62
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.69
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.82
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.69
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99487
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98642
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99414
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,22.0
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,feeder,5,N Current (Min),A,23.75
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,feeder,5,N Current (Max),A,65.38
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,feeder,5,N Current (RMS),A,37.88
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,feeder,5,L3 Current (Min),A,44.25
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,feeder,5,L3 Current (Max),A,83.5
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,52.5
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,feeder,5,L2 Current (Min),A,78.38
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,feeder,5,L2 Current (Max),A,132.38
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,95.25
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,feeder,5,L1 Current (Min),A,53.38
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,feeder,5,L1 Current (Max),A,101.5
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,77.75
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.5
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.69
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.94
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89786
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86868
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96619
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,feeder,4,N Current (Min),A,11.38
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,feeder,4,N Current (Max),A,43.0
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,feeder,4,N Current (RMS),A,26.5
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,2.5
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,8.12
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,7.12
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.12
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,17.25
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,47.75
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.38
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.75
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.75
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.75
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88943
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96085
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92749
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,feeder,3,N Current (Min),A,5.62
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,feeder,3,N Current (Max),A,18.25
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,feeder,3,N Current (RMS),A,9.0
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,3.38
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,20.88
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,17.12
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.38
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.56
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.37
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.19
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97574
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98267
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95282
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,feeder,2,N Current (Min),A,26.75
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,feeder,2,N Current (Max),A,115.0
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,feeder,2,N Current (RMS),A,51.0
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,42.88
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,114.88
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,71.25
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,83.12
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,176.5
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,105.5
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,85.38
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,165.62
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,103.0
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.44
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.56
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96368
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94153
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76284
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,feeder,1,N Current (Min),A,17.75
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,feeder,1,N Current (Max),A,11.62
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.0
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,21.38
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.12
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,5.25
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,21.75
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,3.0
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,8.25
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.88
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.33
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,237.88
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.39
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.95
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.61
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.25
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,59.0
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,55.0
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,busbar,,N Current (Min),A,64.62
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,busbar,,N Current (Max),A,132.25
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,97.0
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (Min),A,138.38
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (Max),A,219.88
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.75
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (Min),A,220.38
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (Max),A,322.25
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,251.38
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (Min),A,202.62
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (Max),A,289.62
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.75
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T08:10:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,3.32
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.25
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.37
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94452
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97333
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98523
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,feeder,6,N Current (Min),A,8.0
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,feeder,6,N Current (Max),A,43.75
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,feeder,6,N Current (RMS),A,14.62
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,feeder,6,L3 Current (Min),A,15.88
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,feeder,6,L3 Current (Max),A,60.88
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,25.25
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,feeder,6,L2 Current (Min),A,17.0
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,feeder,6,L2 Current (Max),A,31.62
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,21.38
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,feeder,6,L1 Current (Min),A,8.38
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,feeder,6,L1 Current (Max),A,45.12
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,17.0
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.38
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,11.56
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.88
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99387
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97818
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99432
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,22.0
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,feeder,5,N Current (Min),A,20.38
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,feeder,5,N Current (Max),A,79.62
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,feeder,5,N Current (RMS),A,37.75
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,feeder,5,L3 Current (Min),A,44.5
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,feeder,5,L3 Current (Max),A,68.25
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,50.12
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,feeder,5,L2 Current (Min),A,74.0
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,feeder,5,L2 Current (Max),A,147.62
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,94.25
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,feeder,5,L1 Current (Min),A,65.0
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,feeder,5,L1 Current (Max),A,104.38
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,83.75
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.56
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.81
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.56
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91669
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83206
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97766
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,feeder,4,N Current (Min),A,16.25
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,feeder,4,N Current (Max),A,54.25
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,feeder,4,N Current (RMS),A,32.12
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,2.25
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,19.5
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.88
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,15.62
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.62
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,19.38
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,61.12
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.12
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.19
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.19
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.63
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8898
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95651
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92142
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,feeder,3,N Current (Min),A,5.38
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,feeder,3,N Current (Max),A,11.88
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,feeder,3,N Current (RMS),A,6.75
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,3.38
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.25
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,13.25
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.38
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,15.0
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,15.37
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.87
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.44
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97522
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97772
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94965
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,feeder,2,N Current (Min),A,42.38
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,feeder,2,N Current (Max),A,106.0
