Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,feeder,2,N Current (RMS),A,68.25
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,31.75
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,65.12
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.88
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,87.25
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,147.75
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,103.75
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,89.12
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,124.12
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,100.5
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.44
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.44
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97678
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93741
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80981
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,feeder,1,N Current (Min),A,20.75
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,feeder,1,N Current (Max),A,11.5
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.62
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,25.25
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,5.5
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,19.12
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.12
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.25
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,9.38
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.62
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,235.98
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,237.56
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,235.62
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.47
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.3
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,236.7
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,56.0
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,57.0
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,busbar,,N Current (Min),A,71.62
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,busbar,,N Current (Max),A,148.0
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,107.88
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (Min),A,124.12
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (Max),A,202.0
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (Min),A,217.62
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (Max),A,294.5
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.0
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (Min),A,203.88
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (Max),A,289.88
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.5
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T08:00:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,11.81
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.38
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.0
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95749
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96686
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98846
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,feeder,6,N Current (Min),A,8.5
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,feeder,6,N Current (Max),A,47.75
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,feeder,6,N Current (RMS),A,16.75
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,feeder,6,L3 Current (Min),A,16.12
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,feeder,6,L3 Current (Max),A,66.0
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,30.25
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,feeder,6,L2 Current (Min),A,15.75
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,feeder,6,L2 Current (Max),A,25.0
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,18.88
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,feeder,6,L1 Current (Min),A,8.12
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,feeder,6,L1 Current (Max),A,35.75
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,18.0
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.19
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.5
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.56
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99454
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96063
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9751
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,feeder,5,N Current (Min),A,16.12
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,feeder,5,N Current (Max),A,90.5
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,feeder,5,N Current (RMS),A,30.5
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,feeder,5,L3 Current (Min),A,41.75
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,feeder,5,L3 Current (Max),A,73.62
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,49.12
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,feeder,5,L2 Current (Min),A,40.88
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,feeder,5,L2 Current (Max),A,156.12
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,64.12
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,feeder,5,L1 Current (Min),A,27.5
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,feeder,5,L1 Current (Max),A,87.0
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,51.5
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.25
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.06
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.25
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9845
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88336
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94232
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,feeder,4,N Current (Min),A,6.25
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,feeder,4,N Current (Max),A,24.12
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,feeder,4,N Current (RMS),A,12.88
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,6.5
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,14.62
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.12
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,6.62
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.38
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,8.25
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,27.5
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.12
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.94
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.56
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.37
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88904
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93945
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92282
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,feeder,3,N Current (Min),A,5.12
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,feeder,3,N Current (Max),A,14.25
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,feeder,3,N Current (RMS),A,7.0
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,4.0
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.75
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.12
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,9.62
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.62
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,16.12
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,16.07
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.44
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.69
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96643
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9697
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95126
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,feeder,2,N Current (Min),A,44.62
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,feeder,2,N Current (Max),A,99.38
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,feeder,2,N Current (RMS),A,60.38
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,36.12
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,60.62
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.25
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,79.75
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,162.88
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,95.5
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,86.25
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,121.38
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,100.12
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.88
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.69
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97052
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91727
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83236
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,feeder,1,N Current (Min),A,20.38
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,feeder,1,N Current (Max),A,11.0
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.5
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,23.75
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.62
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,5.38
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,18.12
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.12
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.25
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,9.38
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.25
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.39
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.02
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.19
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.08
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.75
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.36
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,47.0
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,busbar,,N Current (Min),A,59.0
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,busbar,,N Current (Max),A,142.62
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,78.88
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (Min),A,122.38
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (Max),A,193.88
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.88
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (Min),A,168.88
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (Max),A,299.38
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.88
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (Min),A,156.5
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (Max),A,255.75
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.25
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T07:50:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.06
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.88
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.62
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96152
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96881
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98785
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,feeder,6,N Current (Min),A,8.0
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,feeder,6,N Current (Max),A,41.75
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,feeder,6,N Current (RMS),A,16.38
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,feeder,6,L3 Current (Min),A,20.25
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,feeder,6,L3 Current (Max),A,62.62
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,30.0
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,feeder,6,L2 Current (Min),A,16.12
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,feeder,6,L2 Current (Max),A,28.75
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,19.5
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,feeder,6,L1 Current (Min),A,8.38
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,feeder,6,L1 Current (Max),A,35.75
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,19.88
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.44
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,10.31
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.31
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99475
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94946
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96805
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,feeder,5,N Current (Min),A,15.62
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,feeder,5,N Current (Max),A,58.0
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,feeder,5,N Current (RMS),A,34.38
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,feeder,5,L3 Current (Min),A,43.5
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,feeder,5,L3 Current (Max),A,68.5
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,51.75
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,feeder,5,L2 Current (Min),A,35.88
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,feeder,5,L2 Current (Max),A,83.25
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,57.25
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,feeder,5,L1 Current (Min),A,24.25
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,feeder,5,L1 Current (Max),A,62.38
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,36.75
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.56
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.06
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.19
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98206
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84652
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96799
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,feeder,4,N Current (Min),A,4.5
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,feeder,4,N Current (Max),A,33.5
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,feeder,4,N Current (RMS),A,16.5
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,2.5
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,10.0
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.12
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,16.75
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.5
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,39.0
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.06
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.69
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.31
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89023
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94775
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92294
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,feeder,3,N Current (Min),A,5.62
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,feeder,3,N Current (Max),A,19.75
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,feeder,3,N Current (RMS),A,8.38
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,3.62
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.12
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,20.62
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,15.38
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.06
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.63
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.75
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95642
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97562
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94775
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,feeder,2,N Current (Min),A,45.12
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,feeder,2,N Current (Max),A,113.0
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,feeder,2,N Current (RMS),A,69.12
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,36.5
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,61.25
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,88.0
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,139.5
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,106.12
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,88.12
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,152.12
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,104.25
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.88
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96677
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.935
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8327
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,feeder,1,N Current (Min),A,16.62
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,feeder,1,N Current (Max),A,9.38
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.62
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,17.12
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.38
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,5.62
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,22.62
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.75
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.38
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,9.38
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.25
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.23
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.16
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.14
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.11
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.47
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.45
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,48.0
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,busbar,,N Current (Min),A,58.38
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,busbar,,N Current (Max),A,127.25
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,79.38
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (Min),A,122.88
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (Max),A,191.62
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.25
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (Min),A,182.88
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (Max),A,242.38
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.38
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (Min),A,147.62
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (Max),A,247.88
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.75
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T07:40:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.12
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,5.38
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.94
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96622
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96756
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99683
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,feeder,6,N Current (Min),A,8.0
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,feeder,6,N Current (Max),A,51.88
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,feeder,6,N Current (RMS),A,16.88
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,feeder,6,L3 Current (Min),A,20.62
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,feeder,6,L3 Current (Max),A,69.5
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,31.5
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,feeder,6,L2 Current (Min),A,15.25
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,feeder,6,L2 Current (Max),A,24.75
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,19.12
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,feeder,6,L1 Current (Min),A,19.38
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,feeder,6,L1 Current (Max),A,35.25
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,26.75
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.69
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.69
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,15.07
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99426
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94772
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96774
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,feeder,5,N Current (Min),A,17.12
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,feeder,5,N Current (Max),A,103.0
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,feeder,5,N Current (RMS),A,36.38
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,feeder,5,L3 Current (Min),A,40.12
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,feeder,5,L3 Current (Max),A,68.5
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,46.12
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,feeder,5,L2 Current (Min),A,39.0
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,feeder,5,L2 Current (Max),A,131.0
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,57.38
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,feeder,5,L1 Current (Min),A,20.25
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,feeder,5,L1 Current (Max),A,55.0
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,31.0
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.13
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.94
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
