Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.94
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92142
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96005
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98447
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,feeder,4,N Current (Min),A,6.88
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,feeder,4,N Current (Max),A,42.25
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,feeder,4,N Current (RMS),A,23.5
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,2.25
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,10.62
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.38
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,29.75
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.12
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,9.38
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,46.75
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.38
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.62
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.37
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.13
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89068
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92905
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91498
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,feeder,3,N Current (Min),A,5.62
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,feeder,3,N Current (Max),A,13.5
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,feeder,3,N Current (RMS),A,7.12
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,3.62
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,8.75
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.62
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,15.88
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.13
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.69
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.5
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95337
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98587
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95157
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,feeder,2,N Current (Min),A,53.88
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,feeder,2,N Current (Max),A,97.5
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,feeder,2,N Current (RMS),A,76.38
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,39.75
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,73.38
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.38
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,105.25
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,141.25
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,115.0
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,77.5
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,131.0
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,107.62
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.0
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9675
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98416
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84738
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,feeder,1,N Current (Min),A,32.12
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,feeder,1,N Current (Max),A,22.62
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.75
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,16.75
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,40.62
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.25
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,21.0
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.25
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.55
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,237.91
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.58
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.17
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.94
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.55
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,57.0
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,48.0
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,busbar,,N Current (Min),A,70.88
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,busbar,,N Current (Max),A,135.5
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,102.88
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (Min),A,122.88
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (Max),A,198.62
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (Min),A,213.12
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (Max),A,295.38
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.0
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (Min),A,164.12
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (Max),A,241.12
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T07:30:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,4.56
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.56
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.56
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97595
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97302
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9978
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,feeder,6,N Current (Min),A,9.12
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,feeder,6,N Current (Max),A,46.0
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,feeder,6,N Current (RMS),A,17.12
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,feeder,6,L3 Current (Min),A,23.5
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,feeder,6,L3 Current (Max),A,68.12
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,35.5
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,feeder,6,L2 Current (Min),A,15.88
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,feeder,6,L2 Current (Max),A,31.88
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,22.25
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,feeder,6,L1 Current (Min),A,19.25
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,feeder,6,L1 Current (Max),A,35.5
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,30.12
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.81
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,17.13
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.69
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9935
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95093
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96759
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,feeder,5,N Current (Min),A,18.38
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,feeder,5,N Current (Max),A,84.5
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,feeder,5,N Current (RMS),A,33.88
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,feeder,5,L3 Current (Min),A,33.62
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,feeder,5,L3 Current (Max),A,64.25
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,45.38
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,feeder,5,L2 Current (Min),A,41.75
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,feeder,5,L2 Current (Max),A,121.5
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,57.38
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,feeder,5,L1 Current (Min),A,20.5
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,feeder,5,L1 Current (Max),A,56.12
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,34.5
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.31
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.0
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.56
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97479
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82449
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95267
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,feeder,4,N Current (Min),A,10.38
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,feeder,4,N Current (Max),A,43.62
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,feeder,4,N Current (RMS),A,18.75
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,2.75
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,10.0
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,9.62
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,12.0
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,47.0
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.12
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.25
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.69
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.69
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89145
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91644
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90985
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,feeder,3,N Current (Min),A,6.0
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,feeder,3,N Current (Max),A,13.38
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,feeder,3,N Current (RMS),A,7.38
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,3.75
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,8.38
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,16.12
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.12
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,16.81
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.25
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,20.81
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.0
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97638
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98392
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92032
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,feeder,2,N Current (Min),A,56.0
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,feeder,2,N Current (Max),A,113.88
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,feeder,2,N Current (RMS),A,89.62
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,38.38
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,68.12
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.75
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,88.12
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,169.12
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,117.88
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,83.0
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,138.5
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,106.25
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.44
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96439
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99442
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83197
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,feeder,1,N Current (Min),A,36.75
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,feeder,1,N Current (Max),A,26.5
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.88
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,11.88
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.62
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,27.62
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,45.12
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.25
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.12
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,9.38
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.25
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,234.81
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.08
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,235.06
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.41
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.75
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,234.34
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.83
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,56.0
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,busbar,,N Current (Min),A,73.38
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,busbar,,N Current (Max),A,153.5
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,110.88
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (Min),A,123.12
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (Max),A,195.88
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.25
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (Min),A,208.25
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (Max),A,303.38
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.38
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (Min),A,160.5
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (Max),A,255.62
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.12
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T07:20:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,5.06
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.44
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.06
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97742
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9827
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99695
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,feeder,6,N Current (Min),A,8.75
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,feeder,6,N Current (Max),A,30.88
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,feeder,6,N Current (RMS),A,13.62
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,feeder,6,L3 Current (Min),A,23.75
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,feeder,6,L3 Current (Max),A,60.75
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,38.88
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,feeder,6,L2 Current (Min),A,25.62
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,feeder,6,L2 Current (Max),A,56.38
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,33.75
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,feeder,6,L1 Current (Min),A,20.12
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,feeder,6,L1 Current (Max),A,38.38
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,32.0
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.0
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.25
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,12.25
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99139
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96582
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96863
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,feeder,5,N Current (Min),A,12.88
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,feeder,5,N Current (Max),A,55.88
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,feeder,5,N Current (RMS),A,34.25
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,feeder,5,L3 Current (Min),A,33.0
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,feeder,5,L3 Current (Max),A,57.38
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,38.88
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,feeder,5,L2 Current (Min),A,34.12
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,feeder,5,L2 Current (Max),A,95.38
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,59.25
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,feeder,5,L1 Current (Min),A,20.25
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,feeder,5,L1 Current (Max),A,60.75
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,28.38
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.81
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.5
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.75
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99304
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84048
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96527
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,feeder,4,N Current (Min),A,7.38
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,feeder,4,N Current (Max),A,37.25
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,feeder,4,N Current (RMS),A,22.12
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,6.62
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,27.0
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.25
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,17.5
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.75
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.75
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,44.5
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.88
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.62
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.44
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.69
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89001
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92599
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90805
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,feeder,3,N Current (Min),A,5.62
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,feeder,3,N Current (Max),A,13.12
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,feeder,3,N Current (RMS),A,7.25
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,3.38
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,9.88
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.75
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,15.75
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,14.0
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.94
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,24.0
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.0
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97452
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97613
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92795
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,feeder,2,N Current (Min),A,44.75
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,feeder,2,N Current (Max),A,99.62
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,feeder,2,N Current (RMS),A,67.0
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,35.25
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,66.62
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.25
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,74.12
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,146.88
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,87.88
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,83.75
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,133.88
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,103.0
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.06
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.38
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96399
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99429
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83493
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,feeder,1,N Current (Min),A,39.75
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,feeder,1,N Current (Max),A,26.12
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.88
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,16.75
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.75
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,26.88
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,47.38
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,4.25
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,9.5
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.25
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,234.95
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.69
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.36
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.67
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.89
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,234.61
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.72
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,53.0
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,busbar,,N Current (Min),A,71.38
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,busbar,,N Current (Max),A,138.62
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,92.62
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (Min),A,127.25
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (Max),A,183.88
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.88
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (Min),A,196.38
