Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (Max),A,279.88
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.5
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (Min),A,162.88
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (Max),A,244.75
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.25
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T07:10:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,7.06
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.81
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.81
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96841
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98489
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99429
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,feeder,6,N Current (Min),A,8.0
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,feeder,6,N Current (Max),A,35.38
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,feeder,6,N Current (RMS),A,15.0
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,feeder,6,L3 Current (Min),A,21.88
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,feeder,6,L3 Current (Max),A,71.25
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,35.12
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,feeder,6,L2 Current (Min),A,26.88
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,feeder,6,L2 Current (Max),A,41.88
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,34.38
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,feeder,6,L1 Current (Min),A,23.0
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,feeder,6,L1 Current (Max),A,46.38
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,30.5
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.19
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,22.25
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.75
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99197
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94351
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96866
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,feeder,5,N Current (Min),A,12.0
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,feeder,5,N Current (Max),A,80.25
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,feeder,5,N Current (RMS),A,26.25
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,feeder,5,L3 Current (Min),A,33.75
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,feeder,5,L3 Current (Max),A,72.25
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,40.62
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,feeder,5,L2 Current (Min),A,31.5
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,feeder,5,L2 Current (Max),A,102.75
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,48.25
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,feeder,5,L1 Current (Min),A,19.5
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,feeder,5,L1 Current (Max),A,66.38
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,32.25
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.25
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.69
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.06
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99081
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85126
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96133
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,feeder,4,N Current (Min),A,9.88
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,feeder,4,N Current (Max),A,43.75
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,feeder,4,N Current (RMS),A,23.0
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.38
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,28.62
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.38
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,6.62
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.5
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,51.38
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.62
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.75
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.56
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.5
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89056
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92929
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91354
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,feeder,3,N Current (Min),A,5.38
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,feeder,3,N Current (Max),A,13.0
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,feeder,3,N Current (RMS),A,7.25
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,3.5
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,9.5
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.75
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,15.88
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.12
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.5
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.37
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,21.81
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95737
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9679
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93707
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,feeder,2,N Current (Min),A,20.25
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,feeder,2,N Current (Max),A,92.12
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,feeder,2,N Current (RMS),A,59.12
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,36.5
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,88.0
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.25
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,81.75
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,144.75
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,92.62
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,75.0
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,127.38
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,95.12
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.81
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.06
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96878
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99417
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8359
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,feeder,1,N Current (Min),A,37.75
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,feeder,1,N Current (Max),A,25.12
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.25
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,22.5
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.12
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,27.0
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,45.38
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.75
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,4.12
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,9.62
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.25
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.41
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.73
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.17
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.45
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.05
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.7
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,51.0
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,busbar,,N Current (Min),A,52.62
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,busbar,,N Current (Max),A,122.75
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,82.38
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (Min),A,129.0
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (Max),A,193.25
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.88
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (Min),A,186.5
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (Max),A,278.25
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.12
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (Min),A,148.12
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (Max),A,239.5
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.62
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T07:00:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.31
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.69
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.12
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98074
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98752
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99756
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,feeder,6,N Current (Min),A,9.5
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,feeder,6,N Current (Max),A,48.0
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,feeder,6,N Current (RMS),A,18.38
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,feeder,6,L3 Current (Min),A,36.25
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,feeder,6,L3 Current (Max),A,81.25
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,48.25
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,feeder,6,L2 Current (Min),A,26.12
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,feeder,6,L2 Current (Max),A,41.75
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,33.5
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,feeder,6,L1 Current (Min),A,30.25
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,feeder,6,L1 Current (Max),A,44.12
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,33.62
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,5.69
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,22.62
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.88
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99396
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95099
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98233
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,feeder,5,N Current (Min),A,12.5
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,feeder,5,N Current (Max),A,75.75
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,feeder,5,N Current (RMS),A,26.12
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,feeder,5,L3 Current (Min),A,33.38
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,feeder,5,L3 Current (Max),A,66.88
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,46.0
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,feeder,5,L2 Current (Min),A,37.12
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,feeder,5,L2 Current (Max),A,114.25
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,56.75
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,feeder,5,L1 Current (Min),A,20.25
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,feeder,5,L1 Current (Max),A,65.0
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,40.62
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.62
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.31
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.19
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99707
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90072
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94311
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,feeder,4,N Current (Min),A,7.12
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,feeder,4,N Current (Max),A,30.0
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,feeder,4,N Current (RMS),A,18.0
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,18.25
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,32.12
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.88
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,19.0
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.12
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,37.62
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.75
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.81
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.44
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.31
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88959
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94061
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92062
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,feeder,3,N Current (Min),A,5.62
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,feeder,3,N Current (Max),A,12.88
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,feeder,3,N Current (RMS),A,6.88
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,3.62
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,9.0
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,15.75
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.37
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.57
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,22.44
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96118
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96933
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91647
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,feeder,2,N Current (Min),A,42.88
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,feeder,2,N Current (Max),A,96.12
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,feeder,2,N Current (RMS),A,58.62
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,36.5
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,75.25
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.25
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,79.62
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,147.38
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,89.62
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,79.75
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,125.25
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,92.12
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.69
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.19
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96332
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99438
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83395
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,feeder,1,N Current (Min),A,32.5
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,feeder,1,N Current (Max),A,26.12
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.12
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,18.5
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.88
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,27.25
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,39.88
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.12
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.0
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,9.62
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.12
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.55
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.05
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.28
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.36
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.06
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.7
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,54.0
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,busbar,,N Current (Min),A,55.0
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,busbar,,N Current (Max),A,131.12
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,76.25
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (Min),A,152.5
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (Max),A,211.88
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.38
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (Min),A,199.38
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (Max),A,295.0
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.0
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (Min),A,163.5
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (Max),A,226.0
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.75
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T06:50:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.12
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,1.88
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.62
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9295
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.89264
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.83008
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,feeder,6,N Current (Min),A,6.88
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,feeder,6,N Current (Max),A,37.5
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,feeder,6,N Current (RMS),A,13.88
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,feeder,6,L3 Current (Min),A,11.88
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,feeder,6,L3 Current (Max),A,54.12
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,20.88
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,feeder,6,L2 Current (Min),A,7.62
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,feeder,6,L2 Current (Max),A,31.88
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,12.0
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,feeder,6,L1 Current (Min),A,5.88
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,feeder,6,L1 Current (Max),A,33.88
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,9.0
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.25
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,15.0
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.06
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99463
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95673
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98322
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,feeder,5,N Current (Min),A,12.0
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,feeder,5,N Current (Max),A,47.38
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,feeder,5,N Current (RMS),A,25.25
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,feeder,5,L3 Current (Min),A,31.5
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,feeder,5,L3 Current (Max),A,72.5
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,49.12
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,feeder,5,L2 Current (Min),A,40.0
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,feeder,5,L2 Current (Max),A,81.12
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,56.12
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,feeder,5,L1 Current (Min),A,18.62
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,feeder,5,L1 Current (Max),A,70.88
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,43.38
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.25
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.19
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.38
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99747
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89477
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94305
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,feeder,4,N Current (Min),A,13.5
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,feeder,4,N Current (Max),A,30.0
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,feeder,4,N Current (RMS),A,23.12
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,21.25
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,25.38
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.38
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,18.62
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.25
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,37.38
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.38
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.81
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.37
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.37
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8898
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94342
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92193
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,feeder,3,N Current (Min),A,5.62
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,feeder,3,N Current (Max),A,13.5
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,feeder,3,N Current (RMS),A,6.88
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,3.5
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,8.5
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,16.12
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,17.94
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.37
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,23.19
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
