Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96542
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97464
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92273
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,feeder,2,N Current (Min),A,47.62
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,feeder,2,N Current (Max),A,115.62
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,feeder,2,N Current (RMS),A,66.0
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,33.5
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,67.88
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.88
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,85.5
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,175.88
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,99.88
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,66.5
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,146.25
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,80.12
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.94
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.5
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96652
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99472
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83423
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,feeder,1,N Current (Min),A,32.62
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,feeder,1,N Current (Max),A,27.25
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.5
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,18.62
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.25
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,31.88
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,40.75
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.38
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.25
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,9.5
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.25
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.66
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.31
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.62
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.53
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.06
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.09
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,50.0
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,busbar,,N Current (Min),A,60.25
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,busbar,,N Current (Max),A,148.88
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,83.38
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (Min),A,122.62
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (Max),A,196.0
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (Min),A,185.88
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (Max),A,292.5
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (Min),A,120.5
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (Max),A,240.88
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T06:40:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.56
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-29.62
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-40.5
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90433
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.88956
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.78277
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,feeder,6,N Current (Min),A,6.88
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,feeder,6,N Current (Max),A,23.62
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,feeder,6,N Current (RMS),A,10.12
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,feeder,6,L3 Current (Min),A,10.5
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,feeder,6,L3 Current (Max),A,29.62
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,14.25
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,feeder,6,L2 Current (Min),A,8.75
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,feeder,6,L2 Current (Max),A,17.75
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,10.25
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,feeder,6,L1 Current (Min),A,5.62
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,feeder,6,L1 Current (Max),A,17.88
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,7.75
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.94
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,15.0
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.06
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9931
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95471
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98077
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,feeder,5,N Current (Min),A,22.75
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,feeder,5,N Current (Max),A,58.5
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,feeder,5,N Current (RMS),A,39.12
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,feeder,5,L3 Current (Min),A,31.0
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,feeder,5,L3 Current (Max),A,72.88
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,46.12
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,feeder,5,L2 Current (Min),A,44.5
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,feeder,5,L2 Current (Max),A,101.0
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,69.38
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,feeder,5,L1 Current (Min),A,21.38
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,feeder,5,L1 Current (Max),A,84.88
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,41.62
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.12
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.44
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.63
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99823
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80325
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91022
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,feeder,4,N Current (Min),A,17.25
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,feeder,4,N Current (Max),A,35.62
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,feeder,4,N Current (RMS),A,27.5
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,19.62
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,36.88
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.25
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,9.88
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.0
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,28.75
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.25
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.19
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.63
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.44
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89032
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94107
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92172
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,feeder,3,N Current (Min),A,5.5
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,feeder,3,N Current (Max),A,13.38
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,feeder,3,N Current (RMS),A,6.88
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,3.5
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,8.62
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,15.75
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,17.63
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.94
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,25.81
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97177
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98517
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92392
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,feeder,2,N Current (Min),A,44.12
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,feeder,2,N Current (Max),A,90.88
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,feeder,2,N Current (RMS),A,62.88
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,30.25
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,68.62
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,74.62
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,134.62
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,86.5
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,70.12
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,119.38
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,82.0
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.81
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96924
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99423
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83368
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,feeder,1,N Current (Min),A,31.62
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,feeder,1,N Current (Max),A,25.62
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.62
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,12.38
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,27.5
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,39.38
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.88
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.0
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,9.62
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.12
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.56
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.52
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.61
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.2
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.88
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.59
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,busbar,,N Current (Min),A,61.5
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,busbar,,N Current (Max),A,141.75
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,90.38
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (Min),A,118.75
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (Max),A,178.75
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.88
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (Min),A,183.38
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (Max),A,267.0
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.12
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (Min),A,119.75
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (Max),A,203.62
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.75
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T06:30:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.37
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-25.12
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-40.07
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91421
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.90411
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.7828
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,feeder,6,N Current (Min),A,7.0
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,feeder,6,N Current (Max),A,29.38
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,feeder,6,N Current (RMS),A,11.0
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,feeder,6,L3 Current (Min),A,11.38
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,feeder,6,L3 Current (Max),A,35.62
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,15.75
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,feeder,6,L2 Current (Min),A,8.88
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,feeder,6,L2 Current (Max),A,19.88
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,10.38
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,feeder,6,L1 Current (Min),A,5.5
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,feeder,6,L1 Current (Max),A,8.38
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,7.12
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.94
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,12.0
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.87
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99634
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97916
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99173
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,feeder,5,N Current (Min),A,11.38
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,feeder,5,N Current (Max),A,59.0
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,feeder,5,N Current (RMS),A,26.38
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,feeder,5,L3 Current (Min),A,43.12
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,feeder,5,L3 Current (Max),A,82.38
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,62.38
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,feeder,5,L2 Current (Min),A,52.38
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,feeder,5,L2 Current (Max),A,114.75
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,70.0
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,feeder,5,L1 Current (Min),A,42.62
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,feeder,5,L1 Current (Max),A,84.25
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,57.62
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.69
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.56
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.19
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99753
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8699
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96503
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,feeder,4,N Current (Min),A,16.5
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,feeder,4,N Current (Max),A,28.12
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,feeder,4,N Current (RMS),A,21.12
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,19.62
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,31.25
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.62
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,6.25
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.25
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.0
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,34.75
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.31
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.37
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.69
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89026
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94348
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92297
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,feeder,3,N Current (Min),A,5.62
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,feeder,3,N Current (Max),A,12.0
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,feeder,3,N Current (RMS),A,6.88
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,3.5
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,8.75
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,14.88
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.87
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.06
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.94
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96609
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98355
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91461
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,feeder,2,N Current (Min),A,47.62
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,feeder,2,N Current (Max),A,114.62
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,feeder,2,N Current (RMS),A,63.0
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,29.5
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,55.25
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.38
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,73.88
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,137.25
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,82.12
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,70.38
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,145.5
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,85.88
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.88
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.12
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.81
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97046
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9942
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81067
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,feeder,1,N Current (Min),A,32.0
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,feeder,1,N Current (Max),A,25.12
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.0
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,18.38
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.75
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,27.25
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,39.5
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.25
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,3.75
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,9.38
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.88
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.64
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.34
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.91
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.55
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.89
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.56
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,49.0
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,busbar,,N Current (Min),A,56.25
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,busbar,,N Current (Max),A,128.12
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,78.62
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (Min),A,127.88
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (Max),A,184.0
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (Min),A,185.38
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (Max),A,278.12
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.88
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (Min),A,148.75
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (Max),A,246.0
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.12
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T06:20:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.69
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-24.69
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-40.44
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93182
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.90143
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.84121
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,feeder,6,N Current (Min),A,6.25
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,feeder,6,N Current (Max),A,27.88
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,feeder,6,N Current (RMS),A,11.38
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,feeder,6,L3 Current (Min),A,10.38
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,feeder,6,L3 Current (Max),A,34.75
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,17.12
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,feeder,6,L2 Current (Min),A,8.88
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,feeder,6,L2 Current (Max),A,22.88
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,10.38
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,feeder,6,L1 Current (Min),A,5.62
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,feeder,6,L1 Current (Max),A,11.88
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,7.12
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.25
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.56
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.31
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9964
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98727
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99207
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,20.0
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,feeder,5,N Current (Min),A,19.75
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,feeder,5,N Current (Max),A,67.25
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,feeder,5,N Current (RMS),A,36.88
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,feeder,5,L3 Current (Min),A,43.38
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,feeder,5,L3 Current (Max),A,85.88
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,60.25
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,feeder,5,L2 Current (Min),A,67.5
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,feeder,5,L2 Current (Max),A,120.5
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,87.12
