Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,feeder,5,L1 Current (Min),A,30.25
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,feeder,5,L1 Current (Max),A,77.75
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,55.25
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.12
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.31
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.87
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99753
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83789
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95023
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,feeder,4,N Current (Min),A,6.88
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,feeder,4,N Current (Max),A,35.5
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,feeder,4,N Current (RMS),A,21.12
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,20.38
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,25.38
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.62
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,18.5
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.75
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,9.75
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,41.5
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.88
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.75
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.81
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.5
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8923
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9415
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91937
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,feeder,3,N Current (Min),A,4.25
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,feeder,3,N Current (Max),A,12.38
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,feeder,3,N Current (RMS),A,6.62
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,5.25
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,8.62
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,15.0
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.75
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.13
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,20.81
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9519
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97635
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9238
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,feeder,2,N Current (Min),A,43.62
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,feeder,2,N Current (Max),A,100.88
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,feeder,2,N Current (RMS),A,58.25
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,30.0
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,54.75
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.25
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,74.62
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,142.75
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,85.38
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,73.25
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,137.0
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,84.5
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.38
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.0
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96973
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99438
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79904
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,feeder,1,N Current (Min),A,36.12
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,feeder,1,N Current (Max),A,25.25
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.75
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,18.62
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.88
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,27.25
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,43.75
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.38
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,3.75
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,9.0
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.75
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.28
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.08
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.42
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.06
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.72
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.53
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,54.0
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,busbar,,N Current (Min),A,60.88
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,busbar,,N Current (Max),A,136.75
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,87.25
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (Min),A,133.25
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (Max),A,193.75
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.75
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (Min),A,208.25
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (Max),A,277.0
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.5
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (Min),A,144.38
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (Max),A,228.25
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T06:10:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.5
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-29.12
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-39.87
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90097
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.89468
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.76584
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,feeder,6,N Current (Min),A,6.62
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,feeder,6,N Current (Max),A,29.0
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,feeder,6,N Current (RMS),A,10.25
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,feeder,6,L3 Current (Min),A,11.0
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,feeder,6,L3 Current (Max),A,32.38
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,14.38
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,feeder,6,L2 Current (Min),A,8.12
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,feeder,6,L2 Current (Max),A,13.38
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,10.0
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,feeder,6,L1 Current (Min),A,5.12
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,feeder,6,L1 Current (Max),A,18.25
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,7.62
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.69
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.88
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.31
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99658
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98556
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98352
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,23.0
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,feeder,5,N Current (Min),A,24.62
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,feeder,5,N Current (Max),A,81.5
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,feeder,5,N Current (RMS),A,45.0
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,feeder,5,L3 Current (Min),A,47.38
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,feeder,5,L3 Current (Max),A,80.75
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,62.38
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,feeder,5,L2 Current (Min),A,80.0
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,feeder,5,L2 Current (Max),A,140.5
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,97.88
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,feeder,5,L1 Current (Min),A,37.12
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,feeder,5,L1 Current (Max),A,92.0
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,60.75
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.19
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.56
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.13
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99826
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83499
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9212
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,feeder,4,N Current (Min),A,18.25
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,feeder,4,N Current (Max),A,35.38
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,feeder,4,N Current (RMS),A,24.5
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,19.88
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,36.88
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.88
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,6.25
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.88
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,8.38
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,31.0
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.12
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.19
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.56
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.0
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89911
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94791
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9227
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,feeder,3,N Current (Min),A,5.38
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,feeder,3,N Current (Max),A,12.5
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,feeder,3,N Current (RMS),A,6.75
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,3.88
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,9.62
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.62
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,14.88
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,22.81
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.0
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,21.81
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96127
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97864
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90967
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,feeder,2,N Current (Min),A,27.38
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,feeder,2,N Current (Max),A,109.25
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,feeder,2,N Current (RMS),A,58.38
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,31.0
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,71.0
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.75
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,76.75
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,155.62
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,89.25
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,71.5
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,135.25
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,78.88
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.69
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.75
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9671
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99518
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79913
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,feeder,1,N Current (Min),A,42.75
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,feeder,1,N Current (Max),A,29.88
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.12
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,23.25
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.88
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,27.5
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,50.5
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.12
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.62
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,9.12
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.75
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.66
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.11
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.59
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.08
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.92
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.62
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,58.0
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,busbar,,N Current (Min),A,63.75
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,busbar,,N Current (Max),A,159.5
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,103.62
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (Min),A,133.0
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (Max),A,205.0
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.12
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (Min),A,214.5
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (Max),A,297.38
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.75
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (Min),A,144.62
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (Max),A,222.5
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.25
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T06:00:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.38
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-26.25
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-42.25
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91141
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.89886
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.76016
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,feeder,6,N Current (Min),A,7.75
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,feeder,6,N Current (Max),A,29.25
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,feeder,6,N Current (RMS),A,10.62
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,feeder,6,L3 Current (Min),A,11.88
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,feeder,6,L3 Current (Max),A,34.75
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,14.5
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,feeder,6,L2 Current (Min),A,7.88
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,feeder,6,L2 Current (Max),A,19.5
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,9.75
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,feeder,6,L1 Current (Min),A,5.0
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,feeder,6,L1 Current (Max),A,7.88
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,6.5
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.62
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,10.19
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.75
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99643
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97687
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98514
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,21.0
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,feeder,5,N Current (Min),A,17.5
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,feeder,5,N Current (Max),A,69.12
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,feeder,5,N Current (RMS),A,39.25
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,feeder,5,L3 Current (Min),A,48.5
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,feeder,5,L3 Current (Max),A,81.62
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,64.25
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,feeder,5,L2 Current (Min),A,72.62
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,feeder,5,L2 Current (Max),A,116.38
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,92.12
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,feeder,5,L1 Current (Min),A,40.88
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,feeder,5,L1 Current (Max),A,84.12
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,60.62
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.69
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.75
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.0
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99777
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88568
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9375
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,feeder,4,N Current (Min),A,6.5
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,feeder,4,N Current (Max),A,29.75
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,feeder,4,N Current (RMS),A,20.12
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,18.0
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,28.5
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.62
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,18.38
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.12
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.0
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,33.75
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.38
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.31
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.93
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.44
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90311
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95715
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92154
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,feeder,3,N Current (Min),A,5.12
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,feeder,3,N Current (Max),A,12.12
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,feeder,3,N Current (RMS),A,6.25
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,3.75
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,8.62
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.62
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,16.0
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,17.81
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.75
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,21.94
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95901
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97806
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91492
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,feeder,2,N Current (Min),A,43.62
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,feeder,2,N Current (Max),A,104.25
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,feeder,2,N Current (RMS),A,63.62
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,33.0
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,52.0
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.88
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,77.0
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,149.5
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,92.38
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,65.62
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,101.25
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,78.12
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.63
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96548
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99493
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81817
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,feeder,1,N Current (Min),A,39.25
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,feeder,1,N Current (Max),A,27.75
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.88
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,18.25
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.88
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,31.38
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,45.75
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.75
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,3.75
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,20.88
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.75
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.39
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.48
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.27
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.52
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.66
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.73
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,57.0
