Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,busbar,,N Current (Min),A,62.75
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,busbar,,N Current (Max),A,155.62
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,102.5
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (Min),A,131.5
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (Max),A,176.75
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.38
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (Min),A,210.5
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (Max),A,290.38
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.0
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (Min),A,146.75
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (Max),A,202.0
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.88
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T05:50:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,8.81
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-26.88
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-35.75
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91473
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96722
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.82208
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,feeder,6,N Current (Min),A,7.12
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,feeder,6,N Current (Max),A,41.62
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,feeder,6,N Current (RMS),A,11.38
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,feeder,6,L3 Current (Min),A,11.0
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,feeder,6,L3 Current (Max),A,48.12
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,15.25
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,feeder,6,L2 Current (Min),A,8.25
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,feeder,6,L2 Current (Max),A,11.75
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,10.88
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,feeder,6,L1 Current (Min),A,5.38
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,feeder,6,L1 Current (Max),A,10.25
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,6.5
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.69
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,12.87
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.94
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99655
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97742
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9863
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,22.0
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,feeder,5,N Current (Min),A,20.25
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,feeder,5,N Current (Max),A,61.0
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,feeder,5,N Current (RMS),A,39.88
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,feeder,5,L3 Current (Min),A,45.5
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,feeder,5,L3 Current (Max),A,77.12
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,61.62
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,feeder,5,L2 Current (Min),A,64.38
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,feeder,5,L2 Current (Max),A,115.88
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,92.62
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,feeder,5,L1 Current (Min),A,34.88
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,feeder,5,L1 Current (Max),A,83.75
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,58.38
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.5
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.13
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.56
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9968
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80829
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93185
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,feeder,4,N Current (Min),A,7.0
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,feeder,4,N Current (Max),A,28.25
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,feeder,4,N Current (RMS),A,19.25
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,18.0
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,23.62
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.62
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,16.38
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.12
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.0
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,32.5
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.12
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.13
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.87
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.94
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90076
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9469
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92319
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,feeder,3,N Current (Min),A,5.5
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,feeder,3,N Current (Max),A,14.0
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,feeder,3,N Current (RMS),A,6.75
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,6.38
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,14.0
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,15.75
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.25
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.81
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,23.62
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93942
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98444
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90713
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,feeder,2,N Current (Min),A,39.25
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,feeder,2,N Current (Max),A,106.0
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,feeder,2,N Current (RMS),A,61.0
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,29.75
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,83.5
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.62
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,73.0
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,159.62
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,86.75
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,62.75
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,107.38
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,79.38
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.12
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.13
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96191
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99442
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79998
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,feeder,1,N Current (Min),A,33.75
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,feeder,1,N Current (Max),A,27.12
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.12
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,16.62
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.88
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,27.38
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,40.62
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.25
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.75
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,8.88
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.75
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.53
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.55
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.2
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.66
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.12
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.92
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,56.0
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,busbar,,N Current (Min),A,68.0
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,busbar,,N Current (Max),A,160.5
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,97.12
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (Min),A,124.5
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (Max),A,196.88
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.25
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (Min),A,207.5
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (Max),A,307.25
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.88
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (Min),A,135.62
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (Max),A,207.5
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.62
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T05:40:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,5.81
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.5
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-27.94
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93506
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.92929
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.81137
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,feeder,6,N Current (Min),A,6.88
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,feeder,6,N Current (Max),A,33.75
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,feeder,6,N Current (RMS),A,13.88
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,feeder,6,L3 Current (Min),A,12.38
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,feeder,6,L3 Current (Max),A,40.0
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,18.62
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,feeder,6,L2 Current (Min),A,8.25
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,feeder,6,L2 Current (Max),A,12.62
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,10.25
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,feeder,6,L1 Current (Min),A,5.12
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,feeder,6,L1 Current (Max),A,24.88
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,8.12
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.19
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,10.87
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.12
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99655
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97781
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98978
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,20.0
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,feeder,5,N Current (Min),A,11.5
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,feeder,5,N Current (Max),A,65.75
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,feeder,5,N Current (RMS),A,25.38
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,feeder,5,L3 Current (Min),A,45.0
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,feeder,5,L3 Current (Max),A,85.38
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,63.75
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,feeder,5,L2 Current (Min),A,59.5
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,feeder,5,L2 Current (Max),A,138.38
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,83.88
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,feeder,5,L1 Current (Min),A,34.88
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,feeder,5,L1 Current (Max),A,92.5
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,65.75
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.25
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.19
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.75
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99838
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9314
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96527
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,feeder,4,N Current (Min),A,15.5
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,feeder,4,N Current (Max),A,39.38
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,feeder,4,N Current (RMS),A,25.62
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,18.0
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,35.12
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.75
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,6.38
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.75
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.25
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,46.25
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.38
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.19
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.31
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.75
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.893
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95016
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91992
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,feeder,3,N Current (Min),A,5.5
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,feeder,3,N Current (Max),A,19.38
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,feeder,3,N Current (RMS),A,7.5
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,3.25
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.75
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,20.12
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,15.25
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.19
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.87
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,22.38
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96527
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97217
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90619
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,feeder,2,N Current (Min),A,17.62
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,feeder,2,N Current (Max),A,101.62
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,feeder,2,N Current (RMS),A,55.5
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,28.38
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,91.88
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.12
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,66.88
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,137.38
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.75
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,59.75
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,145.0
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,74.62
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.31
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.44
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96173
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99472
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.7984
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,feeder,1,N Current (Min),A,33.12
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,feeder,1,N Current (Max),A,27.38
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,17.0
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.62
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,27.62
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,40.0
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.38
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,3.75
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,9.0
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.75
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.44
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.91
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.23
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.02
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.77
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.3
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,53.0
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,busbar,,N Current (Min),A,48.0
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,busbar,,N Current (Max),A,149.88
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,77.88
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (Min),A,123.25
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (Max),A,213.88
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.12
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (Min),A,186.38
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (Max),A,294.88
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.75
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (Min),A,136.12
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (Max),A,256.88
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.62
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T05:30:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,17.0
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-28.31
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-33.63
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.88934
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96036
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.78558
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,feeder,6,N Current (Min),A,7.12
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,feeder,6,N Current (Max),A,28.62
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,feeder,6,N Current (RMS),A,11.12
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,feeder,6,L3 Current (Min),A,11.25
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,feeder,6,L3 Current (Max),A,33.75
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,14.0
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,feeder,6,L2 Current (Min),A,8.25
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,feeder,6,L2 Current (Max),A,20.12
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,11.25
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,feeder,6,L1 Current (Min),A,5.0
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,feeder,6,L1 Current (Max),A,17.75
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,7.88
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.0
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,10.81
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.13
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99402
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97659
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98367
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,feeder,5,N Current (Min),A,18.38
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,feeder,5,N Current (Max),A,48.5
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,feeder,5,N Current (RMS),A,30.12
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,feeder,5,L3 Current (Min),A,39.38
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,feeder,5,L3 Current (Max),A,65.75
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,43.0
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,feeder,5,L2 Current (Min),A,54.5
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,feeder,5,L2 Current (Max),A,108.25
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,65.5
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,feeder,5,L1 Current (Min),A,29.62
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,feeder,5,L1 Current (Max),A,85.88
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,38.25
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.62
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.44
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.06
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99554
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81576
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92236
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,feeder,4,N Current (Min),A,6.25
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,feeder,4,N Current (Max),A,26.38
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,feeder,4,N Current (RMS),A,16.62
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,17.88
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,24.62
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.38
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,16.5
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.38
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.38
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,32.25
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.88
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.94
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89285
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95172
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92248
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,feeder,3,N Current (Min),A,5.38
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,feeder,3,N Current (Max),A,20.38
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,feeder,3,N Current (RMS),A,7.88
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,3.5
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.12
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,20.38
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,15.62
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
