Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.69
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.94
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,25.75
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97662
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97479
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91727
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,feeder,2,N Current (Min),A,35.62
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,feeder,2,N Current (Max),A,87.75
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,feeder,2,N Current (RMS),A,51.25
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,27.75
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,49.62
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.62
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,63.62
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,114.75
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,72.38
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,61.25
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,125.5
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,71.62
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.56
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.43
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96332
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99677
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.7987
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,feeder,1,N Current (Min),A,55.25
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,feeder,1,N Current (Max),A,40.5
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,17.12
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.75
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,32.12
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,63.0
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,3.75
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,8.88
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.75
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.78
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.02
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.67
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.06
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.89
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.17
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,50.0
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,busbar,,N Current (Min),A,75.75
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,busbar,,N Current (Max),A,157.88
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,100.25
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (Min),A,111.38
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (Max),A,172.25
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.25
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (Min),A,179.38
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (Max),A,262.12
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.25
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (Min),A,114.75
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (Max),A,185.38
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.38
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T05:20:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.13
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.69
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-37.44
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90942
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97546
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.81552
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,feeder,6,N Current (Min),A,7.12
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,feeder,6,N Current (Max),A,36.75
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,feeder,6,N Current (RMS),A,11.12
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,feeder,6,L3 Current (Min),A,12.0
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,feeder,6,L3 Current (Max),A,43.25
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,15.12
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,feeder,6,L2 Current (Min),A,10.38
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,feeder,6,L2 Current (Max),A,12.5
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,11.25
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,feeder,6,L1 Current (Min),A,5.12
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,feeder,6,L1 Current (Max),A,17.38
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,7.88
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.31
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,16.69
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.06
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99423
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96503
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98087
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,feeder,5,N Current (Min),A,23.0
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,feeder,5,N Current (Max),A,53.88
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,feeder,5,N Current (RMS),A,35.88
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,feeder,5,L3 Current (Min),A,39.12
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,feeder,5,L3 Current (Max),A,46.38
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,40.38
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,feeder,5,L2 Current (Min),A,55.5
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,feeder,5,L2 Current (Max),A,86.12
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,66.5
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,feeder,5,L1 Current (Min),A,29.88
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,feeder,5,L1 Current (Max),A,37.38
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,32.5
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.12
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.63
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.87
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99545
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77923
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91229
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,feeder,4,N Current (Min),A,13.38
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,feeder,4,N Current (Max),A,26.5
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,feeder,4,N Current (RMS),A,19.62
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,13.75
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,22.88
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.12
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,5.0
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.38
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.25
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,29.38
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.25
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.38
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.25
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.06
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89203
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94415
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92618
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,feeder,3,N Current (Min),A,5.5
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,feeder,3,N Current (Max),A,13.0
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,feeder,3,N Current (RMS),A,6.88
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,3.38
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,8.5
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,16.12
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.63
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.69
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,20.94
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.965
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9744
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92645
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,feeder,2,N Current (Min),A,19.62
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,feeder,2,N Current (Max),A,101.5
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,feeder,2,N Current (RMS),A,54.5
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,29.12
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,90.5
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.12
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,68.62
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,142.75
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,84.62
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,56.0
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,136.62
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,72.75
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.94
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.94
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.69
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95044
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9982
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80505
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,feeder,1,N Current (Min),A,61.25
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,feeder,1,N Current (Max),A,49.75
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.62
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,18.5
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.38
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,49.88
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,67.88
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.5
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,3.88
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,9.12
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.75
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.28
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.92
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.98
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.75
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.69
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.91
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,54.0
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,busbar,,N Current (Min),A,60.25
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,busbar,,N Current (Max),A,164.5
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,110.12
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (Min),A,108.62
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (Max),A,176.0
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.25
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (Min),A,200.5
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (Max),A,288.25
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.62
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (Min),A,113.88
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (Max),A,190.62
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T05:10:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.25
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.31
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-31.0
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90466
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.89203
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.78585
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,feeder,6,N Current (Min),A,6.88
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,feeder,6,N Current (Max),A,24.38
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,feeder,6,N Current (RMS),A,9.88
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,feeder,6,L3 Current (Min),A,11.0
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,feeder,6,L3 Current (Max),A,30.25
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,14.0
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,feeder,6,L2 Current (Min),A,8.0
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,feeder,6,L2 Current (Max),A,21.25
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,9.62
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,feeder,6,L1 Current (Min),A,4.88
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,feeder,6,L1 Current (Max),A,12.88
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,6.38
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.69
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,12.44
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.25
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99414
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97214
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98148
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,feeder,5,N Current (Min),A,17.62
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,feeder,5,N Current (Max),A,55.12
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,feeder,5,N Current (RMS),A,31.25
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,feeder,5,L3 Current (Min),A,39.25
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,feeder,5,L3 Current (Max),A,44.75
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,40.25
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,feeder,5,L2 Current (Min),A,52.25
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,feeder,5,L2 Current (Max),A,88.62
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,62.75
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,feeder,5,L1 Current (Min),A,28.75
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,feeder,5,L1 Current (Max),A,47.25
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,34.5
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.31
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.31
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.0
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99072
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77816
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94223
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,feeder,4,N Current (Min),A,11.5
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,feeder,4,N Current (Max),A,25.62
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,feeder,4,N Current (RMS),A,17.25
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.88
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,15.0
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.88
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,4.75
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.38
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.5
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,31.12
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.38
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.38
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.63
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.19
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88907
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94241
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92154
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,feeder,3,N Current (Min),A,5.5
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,feeder,3,N Current (Max),A,13.5
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,feeder,3,N Current (RMS),A,6.75
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,3.5
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.75
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.0
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,8.62
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,15.62
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.75
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.44
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,23.06
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98102
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97299
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92709
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,feeder,2,N Current (Min),A,32.0
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,feeder,2,N Current (Max),A,76.88
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,feeder,2,N Current (RMS),A,51.0
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,27.12
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,56.38
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,65.5
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,113.62
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,75.25
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,53.38
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,88.88
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.0
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.25
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.31
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.0
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9512
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99823
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.7994
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,feeder,1,N Current (Min),A,56.88
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,feeder,1,N Current (Max),A,51.25
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.62
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,11.12
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.38
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,49.88
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,63.62
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.62
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,8.88
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.75
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.2
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.48
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.2
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.42
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.45
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.69
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,51.0
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,busbar,,N Current (Min),A,84.62
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,busbar,,N Current (Max),A,149.62
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,107.62
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (Min),A,103.12
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (Max),A,141.5
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.25
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (Min),A,195.0
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (Max),A,254.62
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.62
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (Min),A,118.0
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (Max),A,162.75
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.75
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T05:00:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.31
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-29.75
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-40.5
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94949
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.88089
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.79757
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,feeder,6,N Current (Min),A,7.25
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,feeder,6,N Current (Max),A,39.5
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,feeder,6,N Current (RMS),A,15.5
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,feeder,6,L3 Current (Min),A,11.5
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,feeder,6,L3 Current (Max),A,45.75
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,20.38
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,feeder,6,L2 Current (Min),A,7.75
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,feeder,6,L2 Current (Max),A,29.38
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,9.38
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,feeder,6,L1 Current (Min),A,5.5
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,feeder,6,L1 Current (Max),A,17.88
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,7.12
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.94
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.82
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.56
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99396
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95819
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98172
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,feeder,5,N Current (Min),A,19.88
