Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,feeder,5,N Current (Max),A,77.38
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,feeder,5,N Current (RMS),A,40.25
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,feeder,5,L3 Current (Min),A,39.0
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,feeder,5,L3 Current (Max),A,52.25
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,40.25
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,feeder,5,L2 Current (Min),A,52.25
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,feeder,5,L2 Current (Max),A,108.88
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,70.12
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,feeder,5,L1 Current (Min),A,29.12
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,feeder,5,L1 Current (Max),A,50.88
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,32.75
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.94
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.19
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.13
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99197
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78631
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96536
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,feeder,4,N Current (Min),A,11.75
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,feeder,4,N Current (Max),A,35.5
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,feeder,4,N Current (RMS),A,20.62
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.0
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,23.5
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.62
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,4.88
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.38
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.75
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,41.5
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.88
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.56
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.31
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.63
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89056
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94879
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92572
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,feeder,3,N Current (Min),A,5.5
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,feeder,3,N Current (Max),A,12.75
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,feeder,3,N Current (RMS),A,6.75
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,3.5
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,8.75
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.62
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,16.12
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.25
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.87
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,25.81
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96231
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97433
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91012
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,feeder,2,N Current (Min),A,19.62
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,feeder,2,N Current (Max),A,95.75
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,feeder,2,N Current (RMS),A,50.12
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,29.88
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,92.25
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,62.88
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,126.38
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,73.38
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,63.12
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,135.62
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,72.75
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.19
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.13
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96381
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99829
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80087
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,feeder,1,N Current (Min),A,57.5
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,feeder,1,N Current (Max),A,49.62
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.88
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,23.38
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,50.12
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,64.38
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.25
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,3.75
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,9.0
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.75
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.64
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.67
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.69
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.69
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.94
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.84
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,52.0
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,busbar,,N Current (Min),A,58.5
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,busbar,,N Current (Max),A,154.25
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,101.0
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (Min),A,106.38
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (Max),A,192.38
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.75
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (Min),A,195.88
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (Max),A,267.12
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.88
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (Min),A,123.38
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (Max),A,185.0
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T04:50:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.19
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-29.12
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-32.75
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92636
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.86993
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.77792
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,feeder,6,N Current (Min),A,7.0
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,feeder,6,N Current (Max),A,26.62
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,feeder,6,N Current (RMS),A,13.12
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,feeder,6,L3 Current (Min),A,11.12
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,feeder,6,L3 Current (Max),A,33.12
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,18.0
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,feeder,6,L2 Current (Min),A,7.88
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,feeder,6,L2 Current (Max),A,11.62
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,9.25
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,feeder,6,L1 Current (Min),A,5.12
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,feeder,6,L1 Current (Max),A,8.25
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,6.25
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.56
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,20.06
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.25
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99393
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9642
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98358
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,feeder,5,N Current (Min),A,20.88
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,feeder,5,N Current (Max),A,85.25
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,feeder,5,N Current (RMS),A,36.25
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,feeder,5,L3 Current (Min),A,39.12
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,feeder,5,L3 Current (Max),A,52.12
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,40.5
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,feeder,5,L2 Current (Min),A,54.62
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,feeder,5,L2 Current (Max),A,114.38
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,66.75
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,feeder,5,L1 Current (Min),A,30.5
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,feeder,5,L1 Current (Max),A,50.88
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,33.62
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.19
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.5
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.25
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99622
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87781
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94772
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,feeder,4,N Current (Min),A,3.75
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,feeder,4,N Current (Max),A,43.25
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,feeder,4,N Current (RMS),A,17.62
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.0
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,47.0
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.62
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,18.5
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.12
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.38
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,31.12
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.5
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.56
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.0
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89017
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95666
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92102
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,feeder,3,N Current (Min),A,5.5
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,feeder,3,N Current (Max),A,20.25
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,feeder,3,N Current (RMS),A,8.0
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,3.5
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,20.5
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,15.62
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.06
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.19
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,27.82
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97867
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97473
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89966
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,feeder,2,N Current (Min),A,39.88
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,feeder,2,N Current (Max),A,86.62
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,feeder,2,N Current (RMS),A,57.88
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,28.25
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,58.75
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,63.38
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,127.0
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,72.0
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,72.25
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,97.0
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,80.12
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.25
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.31
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96207
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99829
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80337
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,feeder,1,N Current (Min),A,62.88
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,feeder,1,N Current (Max),A,50.0
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.25
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,23.0
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,50.25
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,69.75
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.38
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.75
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,8.88
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.75
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.8
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.58
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.33
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.38
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.72
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.45
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,52.0
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,busbar,,N Current (Min),A,85.25
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,busbar,,N Current (Max),A,178.75
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,110.88
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (Min),A,106.88
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (Max),A,155.12
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.75
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (Min),A,199.25
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (Max),A,295.25
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.62
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (Min),A,126.62
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (Max),A,166.5
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.38
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T04:40:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,1.44
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.12
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-29.56
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.8858
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.85486
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.7713
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,feeder,6,N Current (Min),A,6.5
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,feeder,6,N Current (Max),A,23.0
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,feeder,6,N Current (RMS),A,8.88
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,feeder,6,L3 Current (Min),A,11.12
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,feeder,6,L3 Current (Max),A,27.88
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,13.12
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,feeder,6,L2 Current (Min),A,7.75
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,feeder,6,L2 Current (Max),A,11.5
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,8.75
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,feeder,6,L1 Current (Min),A,5.25
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,feeder,6,L1 Current (Max),A,18.5
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,6.88
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.69
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.06
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.69
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98721
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95627
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97812
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,feeder,5,N Current (Min),A,13.38
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,feeder,5,N Current (Max),A,65.5
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,feeder,5,N Current (RMS),A,27.5
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,feeder,5,L3 Current (Min),A,23.12
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,feeder,5,L3 Current (Max),A,41.62
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.5
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,feeder,5,L2 Current (Min),A,37.12
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,feeder,5,L2 Current (Max),A,97.0
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,54.12
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,feeder,5,L1 Current (Min),A,20.12
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,feeder,5,L1 Current (Max),A,48.5
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,33.5
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.62
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.87
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.94
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93967
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87842
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9462
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,feeder,4,N Current (Min),A,4.88
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,feeder,4,N Current (Max),A,24.62
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,feeder,4,N Current (RMS),A,13.25
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,2.88
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,15.12
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.25
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,16.38
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.25
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.75
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,28.88
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.62
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.62
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.5
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.13
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89041
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94913
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92654
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,feeder,3,N Current (Min),A,5.62
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,feeder,3,N Current (Max),A,12.38
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,feeder,3,N Current (RMS),A,6.75
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,3.5
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,8.38
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.62
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,15.75
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.81
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.13
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,25.25
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.0
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96744
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97983
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89487
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,feeder,2,N Current (Min),A,29.25
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,feeder,2,N Current (Max),A,95.25
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,feeder,2,N Current (RMS),A,63.38
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,27.25
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,81.5
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,64.12
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,131.5
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,73.88
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,67.5
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,108.5
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,84.0
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.43
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.19
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.63
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96475
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99823
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80206
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,feeder,1,N Current (Min),A,56.62
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,feeder,1,N Current (Max),A,48.88
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.25
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,17.0
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.88
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,53.12
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,63.5
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.38
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,3.75
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,8.88
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.62
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.3
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.56
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.95
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.52
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
