Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.12
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.38
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,busbar,,N Current (Min),A,73.25
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,busbar,,N Current (Max),A,167.12
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,120.25
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (Min),A,80.38
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (Max),A,131.12
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.12
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (Min),A,180.0
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (Max),A,269.62
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.25
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (Min),A,120.75
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (Max),A,174.38
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.75
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T04:30:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.19
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.25
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.44
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93005
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.87002
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.80465
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,feeder,6,N Current (Min),A,8.0
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,feeder,6,N Current (Max),A,29.75
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,feeder,6,N Current (RMS),A,13.0
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,feeder,6,L3 Current (Min),A,12.25
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,feeder,6,L3 Current (Max),A,34.62
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,16.75
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,feeder,6,L2 Current (Min),A,7.75
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,feeder,6,L2 Current (Max),A,13.5
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,9.12
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,feeder,6,L1 Current (Min),A,4.88
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,feeder,6,L1 Current (Max),A,18.12
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,8.12
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,9.13
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,15.37
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.44
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98352
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96643
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93994
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,feeder,5,N Current (Min),A,13.88
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,feeder,5,N Current (Max),A,68.0
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,feeder,5,N Current (RMS),A,29.88
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,feeder,5,L3 Current (Min),A,23.0
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,feeder,5,L3 Current (Max),A,31.75
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.25
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,feeder,5,L2 Current (Min),A,37.5
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,feeder,5,L2 Current (Max),A,84.75
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,47.88
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,feeder,5,L1 Current (Min),A,14.25
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,feeder,5,L1 Current (Max),A,41.38
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.62
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.25
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.56
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.19
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93527
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82962
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95459
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,feeder,4,N Current (Min),A,6.0
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,feeder,4,N Current (Max),A,33.88
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,feeder,4,N Current (RMS),A,16.88
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.12
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,8.38
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,15.25
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.88
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.0
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,38.0
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.12
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.19
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.25
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88992
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94678
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92285
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,feeder,3,N Current (Min),A,5.5
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,feeder,3,N Current (Max),A,12.5
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,feeder,3,N Current (RMS),A,6.62
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,3.5
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,8.75
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.75
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,15.62
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.31
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.56
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,25.81
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98413
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97556
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88782
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,feeder,2,N Current (Min),A,43.0
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,feeder,2,N Current (Max),A,100.25
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,feeder,2,N Current (RMS),A,58.25
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,28.38
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,59.38
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.62
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,69.62
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,132.62
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,77.62
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,65.88
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,137.12
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,76.5
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.31
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.37
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96799
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9982
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81817
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,feeder,1,N Current (Min),A,55.5
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,feeder,1,N Current (Max),A,47.88
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,22.62
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,49.88
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,63.12
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.62
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,3.62
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,20.62
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.75
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.52
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.2
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.33
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.95
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.39
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.91
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,busbar,,N Current (Min),A,88.38
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,busbar,,N Current (Max),A,162.0
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,112.12
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (Min),A,81.88
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (Max),A,125.38
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.25
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (Min),A,179.88
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (Max),A,261.62
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.25
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (Min),A,113.38
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (Max),A,194.12
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.75
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T04:20:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.56
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-30.44
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-14.19
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91443
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.87347
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.76031
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,feeder,6,N Current (Min),A,7.25
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,feeder,6,N Current (Max),A,27.62
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,feeder,6,N Current (RMS),A,11.38
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,feeder,6,L3 Current (Min),A,11.5
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,feeder,6,L3 Current (Max),A,33.5
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,15.38
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,feeder,6,L2 Current (Min),A,7.75
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,feeder,6,L2 Current (Max),A,17.38
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,9.12
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,feeder,6,L1 Current (Min),A,4.88
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,feeder,6,L1 Current (Max),A,17.5
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,6.5
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,11.19
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,17.0
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,13.13
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98099
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96841
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92761
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,feeder,5,N Current (Min),A,22.25
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,feeder,5,N Current (Max),A,73.5
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,feeder,5,N Current (RMS),A,38.12
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,feeder,5,L3 Current (Min),A,23.38
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,feeder,5,L3 Current (Max),A,28.12
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.75
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,feeder,5,L2 Current (Min),A,41.12
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,feeder,5,L2 Current (Max),A,92.25
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,56.0
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,feeder,5,L1 Current (Min),A,15.38
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,feeder,5,L1 Current (Max),A,34.88
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.38
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.37
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.06
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.37
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95956
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84958
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96927
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,feeder,4,N Current (Min),A,6.0
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,feeder,4,N Current (Max),A,35.88
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,feeder,4,N Current (RMS),A,21.75
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,2.75
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,13.12
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.88
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,6.25
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.12
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,39.75
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.81
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.13
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.13
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89108
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93872
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92541
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,feeder,3,N Current (Min),A,5.62
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,feeder,3,N Current (Max),A,12.5
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,feeder,3,N Current (RMS),A,7.12
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,3.5
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,8.75
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.88
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,15.12
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.94
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.0
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,27.0
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96173
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9599
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90967
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,feeder,2,N Current (Min),A,22.0
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,feeder,2,N Current (Max),A,90.88
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,feeder,2,N Current (RMS),A,47.75
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,29.75
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,88.75
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,67.88
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,137.38
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,76.88
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,59.5
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,106.25
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,76.25
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.75
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.38
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.63
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96262
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99826
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80334
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,feeder,1,N Current (Min),A,57.12
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,feeder,1,N Current (Max),A,50.38
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.88
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,18.12
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.62
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,50.25
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,64.5
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.12
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,3.75
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,9.0
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.75
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.97
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.27
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.86
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.11
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.89
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.09
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,50.0
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,busbar,,N Current (Min),A,76.25
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,busbar,,N Current (Max),A,167.0
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,113.25
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (Min),A,85.38
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (Max),A,140.62
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (Min),A,178.75
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (Max),A,279.62
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.75
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (Min),A,104.5
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (Max),A,172.62
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T04:10:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.44
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-31.06
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-28.31
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9104
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.87247
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.82312
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,feeder,6,N Current (Min),A,7.0
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,feeder,6,N Current (Max),A,34.12
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,feeder,6,N Current (RMS),A,12.25
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,feeder,6,L3 Current (Min),A,11.12
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,feeder,6,L3 Current (Max),A,39.88
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,16.38
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,feeder,6,L2 Current (Min),A,7.75
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,feeder,6,L2 Current (Max),A,31.62
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,9.0
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,feeder,6,L1 Current (Min),A,4.88
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,feeder,6,L1 Current (Max),A,17.75
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,7.12
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,7.37
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,11.63
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.69
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98083
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95566
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94763
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,feeder,5,N Current (Min),A,19.25
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,feeder,5,N Current (Max),A,72.88
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,feeder,5,N Current (RMS),A,31.25
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,feeder,5,L3 Current (Min),A,23.0
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,feeder,5,L3 Current (Max),A,35.75
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.5
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,feeder,5,L2 Current (Min),A,37.88
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,feeder,5,L2 Current (Max),A,91.62
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,49.5
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,feeder,5,L1 Current (Min),A,17.38
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,feeder,5,L1 Current (Max),A,34.5
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,20.25
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.5
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.82
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.75
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89111
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86423
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94281
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,feeder,4,N Current (Min),A,8.0
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,feeder,4,N Current (Max),A,25.75
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,feeder,4,N Current (RMS),A,14.88
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,2.75
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,4.0
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.62
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,28.12
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.38
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,9.88
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,28.62
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.12
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.0
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.06
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.5
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88971
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93433
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92334
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,feeder,3,N Current (Min),A,5.88
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,feeder,3,N Current (Max),A,13.12
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,feeder,3,N Current (RMS),A,7.12
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,3.5
