Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.25
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,8.5
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,16.0
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.88
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.25
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,22.5
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97302
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97009
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90677
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,feeder,2,N Current (Min),A,36.88
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,feeder,2,N Current (Max),A,88.5
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,feeder,2,N Current (RMS),A,52.25
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,28.75
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,53.5
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,63.75
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,131.88
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.88
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,58.88
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,107.12
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,75.62
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.25
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.75
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96039
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99826
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80291
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,feeder,1,N Current (Min),A,57.0
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,feeder,1,N Current (Max),A,49.38
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,11.0
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.38
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,50.25
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,64.0
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.88
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.88
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,9.0
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.62
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.75
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.11
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.27
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.02
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.64
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.16
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,busbar,,N Current (Min),A,82.12
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,busbar,,N Current (Max),A,167.12
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,112.0
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (Min),A,82.0
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (Max),A,119.0
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.88
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (Min),A,180.25
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (Max),A,255.5
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.62
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (Min),A,102.75
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (Max),A,163.38
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.75
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T04:00:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.75
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-30.63
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-38.5
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.86517
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.86722
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.74603
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,feeder,6,N Current (Min),A,6.62
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,feeder,6,N Current (Max),A,22.62
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,feeder,6,N Current (RMS),A,9.0
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,feeder,6,L3 Current (Min),A,10.62
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,feeder,6,L3 Current (Max),A,27.75
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,12.62
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,feeder,6,L2 Current (Min),A,7.75
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,feeder,6,L2 Current (Max),A,12.12
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,9.0
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,feeder,6,L1 Current (Min),A,5.0
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,feeder,6,L1 Current (Max),A,12.25
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,6.5
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,10.75
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,17.75
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.37
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98401
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96234
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94553
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,feeder,5,N Current (Min),A,19.75
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,feeder,5,N Current (Max),A,49.0
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,feeder,5,N Current (RMS),A,29.88
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,feeder,5,L3 Current (Min),A,23.12
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,feeder,5,L3 Current (Max),A,38.12
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.12
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,feeder,5,L2 Current (Min),A,37.5
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,feeder,5,L2 Current (Max),A,64.88
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,47.12
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,feeder,5,L1 Current (Min),A,15.25
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,feeder,5,L1 Current (Max),A,42.5
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,20.25
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.13
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.69
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.87
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98004
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90185
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95203
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,feeder,4,N Current (Min),A,6.88
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,feeder,4,N Current (Max),A,34.5
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,feeder,4,N Current (RMS),A,17.88
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.25
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,20.75
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.38
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,17.88
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,7.62
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,41.75
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.75
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.94
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.5
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.13
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8923
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94046
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92587
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,feeder,3,N Current (Min),A,5.62
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,feeder,3,N Current (Max),A,12.75
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,feeder,3,N Current (RMS),A,6.88
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,3.38
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,8.75
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.88
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,15.75
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,20.88
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.19
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,19.38
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95636
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98041
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92786
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,feeder,2,N Current (Min),A,25.62
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,feeder,2,N Current (Max),A,106.75
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,feeder,2,N Current (RMS),A,50.38
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.62
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,60.75
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.25
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,61.62
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,143.25
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,74.75
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,53.5
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,114.62
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.75
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.69
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.19
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94388
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99829
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80337
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,feeder,1,N Current (Min),A,58.38
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,feeder,1,N Current (Max),A,51.25
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,10.88
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,50.0
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,64.75
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.12
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,3.75
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,8.88
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.62
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.97
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.06
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.44
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.06
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.78
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.11
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,48.0
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,busbar,,N Current (Min),A,76.12
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,busbar,,N Current (Max),A,172.25
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,108.5
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (Min),A,77.5
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (Max),A,131.5
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.12
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (Min),A,170.38
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (Max),A,270.0
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.12
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (Min),A,100.62
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (Max),A,163.75
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.75
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T03:50:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.25
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.31
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-39.31
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9057
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.8432
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.73739
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,feeder,6,N Current (Min),A,7.38
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,feeder,6,N Current (Max),A,29.25
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,feeder,6,N Current (RMS),A,10.5
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,feeder,6,L3 Current (Min),A,10.75
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,feeder,6,L3 Current (Max),A,34.38
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,14.62
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,feeder,6,L2 Current (Min),A,7.5
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,feeder,6,L2 Current (Max),A,26.88
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,8.5
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,feeder,6,L1 Current (Min),A,4.88
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,feeder,6,L1 Current (Max),A,8.88
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,6.25
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,5.94
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,18.75
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.25
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9812
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94781
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95496
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,feeder,5,N Current (Min),A,18.12
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,feeder,5,N Current (Max),A,69.25
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,feeder,5,N Current (RMS),A,32.88
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,feeder,5,L3 Current (Min),A,23.0
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,feeder,5,L3 Current (Max),A,28.88
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,24.38
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,feeder,5,L2 Current (Min),A,39.5
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,feeder,5,L2 Current (Max),A,89.38
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,52.62
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,feeder,5,L1 Current (Min),A,16.0
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,feeder,5,L1 Current (Max),A,45.88
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,25.88
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.94
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.38
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.5
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92694
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86188
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93429
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,feeder,4,N Current (Min),A,7.38
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,feeder,4,N Current (Max),A,33.38
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,feeder,4,N Current (RMS),A,16.75
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.5
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,8.62
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.25
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.38
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,5.5
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.75
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.38
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,36.5
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.38
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.56
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.06
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.19
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89258
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95087
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9248
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,feeder,3,N Current (Min),A,5.5
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,feeder,3,N Current (Max),A,13.62
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,feeder,3,N Current (RMS),A,6.75
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,3.75
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,8.88
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.88
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,15.88
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.0
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.13
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.37
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96963
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97806
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92627
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,feeder,2,N Current (Min),A,37.0
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,feeder,2,N Current (Max),A,96.75
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,feeder,2,N Current (RMS),A,52.5
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.62
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,46.0
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.75
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,62.12
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,128.75
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,72.38
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,61.25
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,91.88
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,69.88
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.38
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.93
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93582
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99826
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80179
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,feeder,1,N Current (Min),A,62.25
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,feeder,1,N Current (Max),A,51.75
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.25
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,15.5
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,50.25
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,69.25
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.38
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.75
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,8.88
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.62
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.75
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.52
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.36
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.12
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.92
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.27
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,48.0
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,busbar,,N Current (Min),A,92.12
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,busbar,,N Current (Max),A,158.88
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,114.62
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (Min),A,77.5
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (Max),A,104.88
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.62
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (Min),A,178.0
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (Max),A,256.38
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.25
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (Min),A,100.75
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (Max),A,155.75
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.62
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T03:40:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.06
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.56
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-38.25
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91348
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.87686
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.84723
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,feeder,6,N Current (Min),A,7.0
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,feeder,6,N Current (Max),A,25.25
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,feeder,6,N Current (RMS),A,11.25
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,feeder,6,L3 Current (Min),A,11.88
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,feeder,6,L3 Current (Max),A,30.62
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,15.25
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,feeder,6,L2 Current (Min),A,7.5
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,feeder,6,L2 Current (Max),A,16.0
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,8.75
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,feeder,6,L1 Current (Min),A,4.5
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,feeder,6,L1 Current (Max),A,25.88
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,7.5
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,10.81
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,16.5
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,13.19
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
