Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98358
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95712
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94314
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,feeder,5,N Current (Min),A,20.25
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,feeder,5,N Current (Max),A,55.62
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,feeder,5,N Current (RMS),A,33.38
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,feeder,5,L3 Current (Min),A,22.75
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,feeder,5,L3 Current (Max),A,27.12
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.5
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,feeder,5,L2 Current (Min),A,39.25
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,feeder,5,L2 Current (Max),A,73.62
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,49.88
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,feeder,5,L1 Current (Min),A,13.88
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,feeder,5,L1 Current (Max),A,32.25
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.25
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.75
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.69
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.94
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87106
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91724
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97189
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,feeder,4,N Current (Min),A,8.0
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,feeder,4,N Current (Max),A,39.5
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,feeder,4,N Current (RMS),A,23.62
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.25
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,8.38
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.25
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,18.5
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,13.75
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,42.38
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.25
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.62
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.75
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.44
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89114
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94022
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92706
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,feeder,3,N Current (Min),A,5.38
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,feeder,3,N Current (Max),A,13.75
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,feeder,3,N Current (RMS),A,7.0
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,3.25
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,12.25
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.75
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,16.25
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.0
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.19
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,20.94
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96597
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97201
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9107
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,feeder,2,N Current (Min),A,33.12
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,feeder,2,N Current (Max),A,84.0
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,feeder,2,N Current (RMS),A,58.0
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,26.25
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,48.25
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.25
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,65.88
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,124.25
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.12
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,57.38
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,104.12
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,72.0
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.0
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.0
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91763
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99832
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80029
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,feeder,1,N Current (Min),A,61.5
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,feeder,1,N Current (Max),A,53.0
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,15.0
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.75
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,56.0
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,68.12
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.88
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,3.62
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,8.88
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.62
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.36
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.42
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.72
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.3
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.98
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.31
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,50.0
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,busbar,,N Current (Min),A,91.5
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,busbar,,N Current (Max),A,160.25
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,121.12
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (Min),A,75.62
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (Max),A,113.25
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.38
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (Min),A,184.5
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (Max),A,257.25
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.88
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (Min),A,112.12
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (Max),A,164.75
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T03:30:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,4.75
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-32.0
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-37.19
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92956
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.87402
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.78155
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,feeder,6,N Current (Min),A,7.88
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,feeder,6,N Current (Max),A,34.62
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,feeder,6,N Current (RMS),A,13.62
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,feeder,6,L3 Current (Min),A,12.75
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,feeder,6,L3 Current (Max),A,39.62
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,18.12
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,feeder,6,L2 Current (Min),A,7.38
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,feeder,6,L2 Current (Max),A,24.12
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,8.75
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,feeder,6,L1 Current (Min),A,4.75
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,feeder,6,L1 Current (Max),A,17.88
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,7.25
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,6.63
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.19
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.06
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98489
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96515
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94144
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,feeder,5,N Current (Min),A,18.62
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,feeder,5,N Current (Max),A,81.38
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,feeder,5,N Current (RMS),A,28.88
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,feeder,5,L3 Current (Min),A,22.62
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,feeder,5,L3 Current (Max),A,35.0
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.62
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,feeder,5,L2 Current (Min),A,35.62
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,feeder,5,L2 Current (Max),A,100.62
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,45.88
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,feeder,5,L1 Current (Min),A,15.75
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,feeder,5,L1 Current (Max),A,34.75
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.88
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.0
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.44
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.94
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98633
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88519
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91025
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,feeder,4,N Current (Min),A,5.62
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,feeder,4,N Current (Max),A,23.88
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,feeder,4,N Current (RMS),A,14.62
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,7.62
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,21.12
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.62
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,16.75
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.5
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,30.12
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.88
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.0
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.44
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.69
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89267
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94852
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92248
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,feeder,3,N Current (Min),A,5.38
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,feeder,3,N Current (Max),A,13.38
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,feeder,3,N Current (RMS),A,6.75
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,3.75
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,8.62
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,16.25
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.12
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.37
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.5
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,21.56
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96097
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97604
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89572
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,feeder,2,N Current (Min),A,41.75
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,feeder,2,N Current (Max),A,114.5
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,feeder,2,N Current (RMS),A,69.5
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.38
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,48.12
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.38
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,75.0
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,142.12
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,84.75
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,60.5
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,144.25
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,80.88
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.31
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.81
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.75
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91739
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99832
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80472
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,feeder,1,N Current (Min),A,59.25
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,feeder,1,N Current (Max),A,51.88
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,9.12
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.75
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,50.12
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,64.75
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.75
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,3.75
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,9.12
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.62
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.91
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.89
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.41
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.48
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.62
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.75
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,50.0
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,busbar,,N Current (Min),A,90.25
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,busbar,,N Current (Max),A,161.0
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,121.62
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (Min),A,79.38
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (Max),A,126.75
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.88
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (Min),A,191.12
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (Max),A,254.12
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (Min),A,102.12
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (Max),A,179.88
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.12
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T03:20:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,18.44
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-31.31
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-32.31
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91836
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.87994
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.74054
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,feeder,6,N Current (Min),A,8.12
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,feeder,6,N Current (Max),A,29.25
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,feeder,6,N Current (RMS),A,11.12
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,feeder,6,L3 Current (Min),A,12.25
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,feeder,6,L3 Current (Max),A,34.38
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,15.12
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,feeder,6,L2 Current (Min),A,7.62
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,feeder,6,L2 Current (Max),A,11.38
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,9.12
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,feeder,6,L1 Current (Min),A,4.75
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,feeder,6,L1 Current (Max),A,8.25
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,6.38
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,7.0
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,21.44
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,14.87
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98239
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96048
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93164
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,feeder,5,N Current (Min),A,21.62
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,feeder,5,N Current (Max),A,81.0
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,feeder,5,N Current (RMS),A,33.62
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,feeder,5,L3 Current (Min),A,22.5
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,feeder,5,L3 Current (Max),A,27.25
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.88
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,feeder,5,L2 Current (Min),A,38.75
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,feeder,5,L2 Current (Max),A,100.88
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,51.25
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,feeder,5,L1 Current (Min),A,18.38
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,feeder,5,L1 Current (Max),A,46.12
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.5
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.75
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.06
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.19
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96735
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89322
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94162
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,feeder,4,N Current (Min),A,4.25
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,feeder,4,N Current (Max),A,27.12
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,feeder,4,N Current (RMS),A,14.25
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,20.88
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,15.62
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.12
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.38
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,29.88
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.62
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.12
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.5
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.87
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89248
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94788
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91705
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,feeder,3,N Current (Min),A,5.5
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,feeder,3,N Current (Max),A,12.62
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,feeder,3,N Current (RMS),A,6.62
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,3.62
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,8.88
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,15.5
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.12
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,24.38
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.69
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.5
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95917
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97217
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92364
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,feeder,2,N Current (Min),A,33.12
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,feeder,2,N Current (Max),A,92.88
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,feeder,2,N Current (RMS),A,55.38
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,26.62
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,57.75
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.12
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,63.0
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,135.38
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,77.12
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,64.62
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,142.75
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,78.75
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.75
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.38
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93289
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99823
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80255
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,feeder,1,N Current (Min),A,63.38
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,feeder,1,N Current (Max),A,51.38
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,20.38
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.62
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,50.12
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,70.0
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.75
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,3.75
