Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,8.88
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.62
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.8
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.44
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.62
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.12
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.7
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.28
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,49.0
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,busbar,,N Current (Min),A,84.38
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,busbar,,N Current (Max),A,150.75
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,117.5
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (Min),A,80.12
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (Max),A,121.75
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.88
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (Min),A,185.12
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (Max),A,256.25
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.25
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (Min),A,108.38
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (Max),A,192.88
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.12
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T03:10:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,7.25
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-31.75
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-37.31
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91971
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.87826
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.83502
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,feeder,6,N Current (Min),A,6.88
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,feeder,6,N Current (Max),A,29.88
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,feeder,6,N Current (RMS),A,11.12
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,feeder,6,L3 Current (Min),A,12.25
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,feeder,6,L3 Current (Max),A,36.25
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,15.5
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,feeder,6,L2 Current (Min),A,7.75
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,feeder,6,L2 Current (Max),A,11.25
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,9.0
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,feeder,6,L1 Current (Min),A,4.88
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,feeder,6,L1 Current (Max),A,19.5
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,7.12
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,9.19
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,13.0
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.06
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98242
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93875
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93518
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,feeder,5,N Current (Min),A,19.5
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,feeder,5,N Current (Max),A,53.0
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,feeder,5,N Current (RMS),A,37.25
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,feeder,5,L3 Current (Min),A,21.62
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,feeder,5,L3 Current (Max),A,36.25
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.62
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,feeder,5,L2 Current (Min),A,41.38
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,feeder,5,L2 Current (Max),A,68.0
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,54.0
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,feeder,5,L1 Current (Min),A,16.12
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,feeder,5,L1 Current (Max),A,35.25
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.88
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.75
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.12
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.63
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89639
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.867
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94037
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,feeder,4,N Current (Min),A,5.12
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,feeder,4,N Current (Max),A,32.38
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,feeder,4,N Current (RMS),A,15.0
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,2.62
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,10.5
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.62
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,6.62
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.12
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.0
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,35.12
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.62
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.19
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.0
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.06
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89889
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94723
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91943
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,feeder,3,N Current (Min),A,5.62
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,feeder,3,N Current (Max),A,13.12
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,feeder,3,N Current (RMS),A,7.0
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,3.75
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,8.88
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,16.5
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.87
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.25
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,24.5
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95669
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97415
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91574
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,feeder,2,N Current (Min),A,37.62
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,feeder,2,N Current (Max),A,82.38
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,feeder,2,N Current (RMS),A,56.38
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.62
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,50.25
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,61.12
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,113.5
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,76.25
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,64.5
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,100.75
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,75.5
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.06
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.69
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9259
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99826
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79953
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,feeder,1,N Current (Min),A,59.0
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,feeder,1,N Current (Max),A,51.38
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,20.25
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,50.25
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,64.5
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.5
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.75
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,8.88
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.75
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.17
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.31
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.89
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.2
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.14
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.16
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,49.0
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,busbar,,N Current (Min),A,90.88
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,busbar,,N Current (Max),A,154.25
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,117.5
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (Min),A,74.88
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (Max),A,112.88
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.62
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (Min),A,184.0
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (Max),A,243.38
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.12
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (Min),A,108.75
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (Max),A,160.12
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.62
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T03:00:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,4.44
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-32.75
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.19
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92758
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.87579
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.763
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,feeder,6,N Current (Min),A,8.25
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,feeder,6,N Current (Max),A,47.38
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,feeder,6,N Current (RMS),A,13.12
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,feeder,6,L3 Current (Min),A,13.5
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,feeder,6,L3 Current (Max),A,35.0
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,17.62
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,feeder,6,L2 Current (Min),A,7.75
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,feeder,6,L2 Current (Max),A,14.12
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,9.12
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,feeder,6,L1 Current (Min),A,4.88
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,feeder,6,L1 Current (Max),A,17.62
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,6.25
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,5.19
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,14.0
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.81
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97986
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95575
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93783
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,feeder,5,N Current (Min),A,18.75
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,feeder,5,N Current (Max),A,82.5
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,feeder,5,N Current (RMS),A,34.88
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,feeder,5,L3 Current (Min),A,21.88
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,feeder,5,L3 Current (Max),A,35.5
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.12
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,feeder,5,L2 Current (Min),A,38.88
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,feeder,5,L2 Current (Max),A,100.5
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,52.38
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,feeder,5,L1 Current (Min),A,13.75
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,feeder,5,L1 Current (Max),A,34.5
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.75
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.31
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.69
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.37
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97879
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86636
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96396
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,feeder,4,N Current (Min),A,5.38
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,feeder,4,N Current (Max),A,47.88
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,feeder,4,N Current (RMS),A,22.5
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,2.88
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,21.5
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.38
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,30.12
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.62
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.12
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,52.38
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.62
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.56
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.25
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.5
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90036
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94687
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91717
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,feeder,3,N Current (Min),A,5.5
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,feeder,3,N Current (Max),A,13.62
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,feeder,3,N Current (RMS),A,6.88
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,4.88
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.12
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,8.62
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,16.75
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.38
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,21.94
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.94
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.12
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97095
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97824
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92273
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,feeder,2,N Current (Min),A,37.12
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,feeder,2,N Current (Max),A,95.38
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,feeder,2,N Current (RMS),A,51.25
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,55.12
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.62
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,58.0
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,136.12
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.38
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,63.25
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,95.88
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,74.0
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.87
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.88
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.44
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91965
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9982
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81369
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,feeder,1,N Current (Min),A,58.88
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,feeder,1,N Current (Max),A,51.0
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,10.0
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,50.0
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,64.25
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.38
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,3.75
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,20.75
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.62
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.38
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.28
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.66
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.12
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.67
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.17
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,47.0
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,busbar,,N Current (Min),A,80.25
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,busbar,,N Current (Max),A,162.62
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,102.12
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (Min),A,79.75
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (Max),A,126.38
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.62
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (Min),A,168.38
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (Max),A,267.5
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.75
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (Min),A,108.12
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (Max),A,155.0
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T02:50:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,12.56
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-30.19
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-38.25
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92236
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.87527
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.80249
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,feeder,6,N Current (Min),A,8.12
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,feeder,6,N Current (Max),A,32.75
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,feeder,6,N Current (RMS),A,14.62
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,feeder,6,L3 Current (Min),A,10.5
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,feeder,6,L3 Current (Max),A,37.5
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,17.75
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,feeder,6,L2 Current (Min),A,7.62
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,feeder,6,L2 Current (Max),A,14.0
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,9.0
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,feeder,6,L1 Current (Min),A,4.75
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,feeder,6,L1 Current (Max),A,17.75
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,8.5
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,8.13
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,24.0
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,13.81
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98013
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95422
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94345
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,feeder,5,N Current (Min),A,18.38
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,feeder,5,N Current (Max),A,89.62
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,feeder,5,N Current (RMS),A,31.38
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,feeder,5,L3 Current (Min),A,20.75
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,feeder,5,L3 Current (Max),A,34.75
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,24.0
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,feeder,5,L2 Current (Min),A,38.25
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,feeder,5,L2 Current (Max),A,110.25
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,49.12
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,feeder,5,L1 Current (Min),A,15.62
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,feeder,5,L1 Current (Max),A,35.62
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,19.62
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.06
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.44
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.94
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97006
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89819
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90536
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,feeder,4,N Current (Min),A,4.62
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,feeder,4,N Current (Max),A,24.0
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,feeder,4,N Current (RMS),A,12.38
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,2.88
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,9.0
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.12
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,6.75
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.62
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,7.88
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,28.88
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.75
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.31
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.81
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.31
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89462
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9487
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91751
