Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,feeder,3,N Current (Min),A,5.0
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,feeder,3,N Current (Max),A,13.12
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,feeder,3,N Current (RMS),A,6.75
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,1.88
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,6.75
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,8.62
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.62
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,16.12
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.12
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.56
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.37
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,22.06
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95407
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97772
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92087
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,feeder,2,N Current (Min),A,25.5
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,feeder,2,N Current (Max),A,91.12
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,feeder,2,N Current (RMS),A,45.25
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,29.25
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,62.12
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,58.12
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,144.62
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,69.38
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,59.5
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,129.0
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,73.25
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.06
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.56
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94455
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99826
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79977
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,feeder,1,N Current (Min),A,57.75
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,feeder,1,N Current (Max),A,50.12
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,14.12
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,50.0
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,64.0
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.62
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,9.0
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.62
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.78
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.78
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.45
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.69
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.91
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.78
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,46.0
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,busbar,,N Current (Min),A,77.75
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,busbar,,N Current (Max),A,166.62
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,97.62
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (Min),A,74.38
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (Max),A,120.62
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.12
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (Min),A,178.12
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (Max),A,269.75
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.25
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (Min),A,97.0
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (Max),A,166.62
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.25
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T02:40:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.06
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-27.82
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-39.81
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.88705
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.87872
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.80801
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,feeder,6,N Current (Min),A,6.25
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,feeder,6,N Current (Max),A,38.62
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,feeder,6,N Current (RMS),A,9.62
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,feeder,6,L3 Current (Min),A,10.75
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,feeder,6,L3 Current (Max),A,44.5
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,13.88
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,feeder,6,L2 Current (Min),A,7.5
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,feeder,6,L2 Current (Max),A,15.75
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,8.75
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,feeder,6,L1 Current (Min),A,4.88
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,feeder,6,L1 Current (Max),A,18.25
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,7.25
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,5.62
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.43
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.0
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98239
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95282
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93256
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,feeder,5,N Current (Min),A,22.25
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,feeder,5,N Current (Max),A,61.5
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,feeder,5,N Current (RMS),A,35.88
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,feeder,5,L3 Current (Min),A,20.75
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,feeder,5,L3 Current (Max),A,28.75
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.12
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,feeder,5,L2 Current (Min),A,39.88
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,feeder,5,L2 Current (Max),A,74.62
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,49.62
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,feeder,5,L1 Current (Min),A,16.0
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,feeder,5,L1 Current (Max),A,38.38
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.25
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.5
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.38
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.88
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88724
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85571
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9379
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,feeder,4,N Current (Min),A,5.62
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,feeder,4,N Current (Max),A,29.5
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,feeder,4,N Current (RMS),A,14.62
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.0
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,11.38
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,17.0
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.0
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,32.62
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.12
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.69
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.13
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.75
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89068
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94754
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93057
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,feeder,3,N Current (Min),A,5.62
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,feeder,3,N Current (Max),A,13.25
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,feeder,3,N Current (RMS),A,6.88
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,3.62
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,8.25
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,16.38
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,23.75
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.94
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,20.38
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95721
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97678
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91437
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,feeder,2,N Current (Min),A,29.38
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,feeder,2,N Current (Max),A,97.5
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,feeder,2,N Current (RMS),A,54.0
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.88
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,83.12
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,61.0
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,126.88
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,70.12
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,63.62
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,130.62
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,75.12
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.88
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.37
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93548
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99826
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80114
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,feeder,1,N Current (Min),A,58.75
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,feeder,1,N Current (Max),A,52.25
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,14.75
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,50.0
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,64.25
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.75
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,3.88
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,8.88
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.62
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.8
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.73
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.16
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.66
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.23
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.75
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,busbar,,N Current (Min),A,83.0
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,busbar,,N Current (Max),A,186.62
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,121.25
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (Min),A,72.38
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (Max),A,134.38
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.25
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (Min),A,180.62
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (Max),A,264.25
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.62
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (Min),A,113.12
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (Max),A,193.75
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.75
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T02:30:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.37
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.12
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-28.31
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90683
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.87002
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.7695
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,feeder,6,N Current (Min),A,6.38
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,feeder,6,N Current (Max),A,23.88
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,feeder,6,N Current (RMS),A,10.62
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,feeder,6,L3 Current (Min),A,11.25
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,feeder,6,L3 Current (Max),A,28.38
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,15.0
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,feeder,6,L2 Current (Min),A,7.5
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,feeder,6,L2 Current (Max),A,31.62
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,8.88
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,feeder,6,L1 Current (Min),A,5.25
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,feeder,6,L1 Current (Max),A,13.5
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,6.38
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.5
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,16.81
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,17.69
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98096
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95697
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94022
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,feeder,5,N Current (Min),A,23.5
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,feeder,5,N Current (Max),A,68.75
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,feeder,5,N Current (RMS),A,35.75
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,feeder,5,L3 Current (Min),A,20.62
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,feeder,5,L3 Current (Max),A,33.12
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.88
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,feeder,5,L2 Current (Min),A,36.75
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,feeder,5,L2 Current (Max),A,81.88
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,48.5
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,feeder,5,L1 Current (Min),A,15.62
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,feeder,5,L1 Current (Max),A,32.25
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.25
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.0
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.5
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.63
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9892
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.906
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94931
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,feeder,4,N Current (Min),A,4.38
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,feeder,4,N Current (Max),A,26.25
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,feeder,4,N Current (RMS),A,15.5
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.62
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,22.0
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.25
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,19.12
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.38
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,9.38
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,35.62
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.25
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.62
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.37
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.81
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89023
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94031
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92505
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,feeder,3,N Current (Min),A,5.75
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,feeder,3,N Current (Max),A,13.25
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,feeder,3,N Current (RMS),A,6.88
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,3.5
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,8.5
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.88
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,16.0
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.75
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.19
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,23.25
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95471
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96054
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92645
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,feeder,2,N Current (Min),A,34.88
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,feeder,2,N Current (Max),A,82.38
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,feeder,2,N Current (RMS),A,51.38
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.38
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,47.88
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.12
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,65.88
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,130.5
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,76.5
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,61.12
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,96.12
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,76.62
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.19
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.75
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.44
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9292
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99823
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8023
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,feeder,1,N Current (Min),A,58.25
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,feeder,1,N Current (Max),A,50.88
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,8.88
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.12
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,49.88
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,64.12
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.25
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,3.75
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,9.0
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.62
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.56
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.78
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.12
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.36
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.5
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.55
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,busbar,,N Current (Min),A,84.25
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,busbar,,N Current (Max),A,160.88
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,112.38
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (Min),A,80.75
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (Max),A,123.12
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.25
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (Min),A,182.0
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (Max),A,259.25
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (Min),A,100.12
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (Max),A,154.88
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.62
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T02:20:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.31
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.56
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-38.75
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91489
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.88055
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.74508
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,feeder,6,N Current (Min),A,7.0
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,feeder,6,N Current (Max),A,38.0
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,feeder,6,N Current (RMS),A,11.25
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,feeder,6,L3 Current (Min),A,11.38
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,feeder,6,L3 Current (Max),A,43.88
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,15.5
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,feeder,6,L2 Current (Min),A,7.75
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,feeder,6,L2 Current (Max),A,12.12
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,9.0
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,feeder,6,L1 Current (Min),A,5.0
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,feeder,6,L1 Current (Max),A,9.75
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,6.38
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
