Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.19
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,19.44
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.38
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97931
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95654
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94299
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,feeder,5,N Current (Min),A,24.5
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,feeder,5,N Current (Max),A,67.62
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,feeder,5,N Current (RMS),A,37.0
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,feeder,5,L3 Current (Min),A,20.62
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,feeder,5,L3 Current (Max),A,33.25
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.5
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,feeder,5,L2 Current (Min),A,40.62
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,feeder,5,L2 Current (Max),A,81.25
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,49.75
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,feeder,5,L1 Current (Min),A,14.88
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,feeder,5,L1 Current (Max),A,35.38
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,18.25
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.31
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.5
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.37
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98904
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84707
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95563
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,feeder,4,N Current (Min),A,9.25
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,feeder,4,N Current (Max),A,33.5
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,feeder,4,N Current (RMS),A,18.38
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,8.88
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,21.62
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.12
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.38
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,7.12
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.88
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.12
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,39.62
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.88
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.69
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.44
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.69
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89303
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95337
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92782
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,feeder,3,N Current (Min),A,6.0
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,feeder,3,N Current (Max),A,19.75
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,feeder,3,N Current (RMS),A,9.88
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,3.38
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,20.75
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.25
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,15.5
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,21.19
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.19
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,22.38
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96167
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97937
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92746
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,feeder,2,N Current (Min),A,23.75
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,feeder,2,N Current (Max),A,97.62
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,feeder,2,N Current (RMS),A,58.25
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,85.12
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.62
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,63.5
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,140.62
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,74.62
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,69.75
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,108.25
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,82.12
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.56
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.38
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.19
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94699
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99835
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80258
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,feeder,1,N Current (Min),A,58.38
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,feeder,1,N Current (Max),A,50.12
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,20.38
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,50.12
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,64.5
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.5
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,3.75
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,9.0
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.75
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.08
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.17
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.62
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.92
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.09
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.81
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,49.0
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,busbar,,N Current (Min),A,67.25
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,busbar,,N Current (Max),A,172.62
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,112.88
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (Min),A,81.5
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (Max),A,136.5
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.38
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (Min),A,186.75
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (Max),A,278.5
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.38
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (Min),A,109.38
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (Max),A,163.0
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.38
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T02:10:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,7.5
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.44
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-36.81
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93332
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.884
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.8219
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,feeder,6,N Current (Min),A,8.12
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,feeder,6,N Current (Max),A,34.62
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,feeder,6,N Current (RMS),A,13.62
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,feeder,6,L3 Current (Min),A,12.12
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,feeder,6,L3 Current (Max),A,40.25
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,18.12
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,feeder,6,L2 Current (Min),A,7.62
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,feeder,6,L2 Current (Max),A,14.12
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,9.12
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,feeder,6,L1 Current (Min),A,4.38
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,feeder,6,L1 Current (Max),A,17.38
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,7.12
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.87
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,12.44
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.44
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98279
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93622
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94235
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,feeder,5,N Current (Min),A,20.62
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,feeder,5,N Current (Max),A,65.88
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,feeder,5,N Current (RMS),A,39.25
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,feeder,5,L3 Current (Min),A,20.62
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,feeder,5,L3 Current (Max),A,34.0
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.38
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,feeder,5,L2 Current (Min),A,39.12
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,feeder,5,L2 Current (Max),A,81.88
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,54.5
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,feeder,5,L1 Current (Min),A,14.62
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,feeder,5,L1 Current (Max),A,30.75
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,17.88
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.5
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.19
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.93
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94678
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89703
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95813
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,feeder,4,N Current (Min),A,7.88
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,feeder,4,N Current (Max),A,44.5
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,feeder,4,N Current (RMS),A,20.62
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,11.0
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.5
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,6.88
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.62
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.88
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,53.62
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.12
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.25
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.69
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.0
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89023
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93396
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92367
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,feeder,3,N Current (Min),A,5.75
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,feeder,3,N Current (Max),A,13.5
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,feeder,3,N Current (RMS),A,7.0
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,3.5
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,9.0
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,15.75
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.56
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.25
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,27.32
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9556
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97266
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91192
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,feeder,2,N Current (Min),A,26.25
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,feeder,2,N Current (Max),A,110.25
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,feeder,2,N Current (RMS),A,51.75
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.88
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,75.88
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.25
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,60.62
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,127.0
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,70.38
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,65.62
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,149.38
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,79.0
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.62
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.81
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93985
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9982
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79821
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,feeder,1,N Current (Min),A,57.5
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,feeder,1,N Current (Max),A,49.75
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,19.88
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,50.5
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,63.88
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.62
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.5
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,9.0
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.62
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.25
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.73
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.23
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.55
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.03
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.58
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,48.0
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,busbar,,N Current (Min),A,70.0
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,busbar,,N Current (Max),A,154.25
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,103.5
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (Min),A,83.38
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (Max),A,135.38
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.25
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (Min),A,177.5
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (Max),A,255.12
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.88
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (Min),A,110.25
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (Max),A,222.12
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.25
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T02:00:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.88
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.19
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-28.5
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.87439
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.89334
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.77417
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,feeder,6,N Current (Min),A,6.38
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,feeder,6,N Current (Max),A,23.5
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,feeder,6,N Current (RMS),A,9.12
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,feeder,6,L3 Current (Min),A,11.0
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,feeder,6,L3 Current (Max),A,28.62
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,12.88
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,feeder,6,L2 Current (Min),A,7.75
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,feeder,6,L2 Current (Max),A,11.38
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,9.38
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,feeder,6,L1 Current (Min),A,4.75
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,feeder,6,L1 Current (Max),A,12.88
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,6.38
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.31
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.19
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.94
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98337
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96542
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95029
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,feeder,5,N Current (Min),A,18.25
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,feeder,5,N Current (Max),A,67.62
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,feeder,5,N Current (RMS),A,32.75
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,feeder,5,L3 Current (Min),A,23.12
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,feeder,5,L3 Current (Max),A,27.75
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.25
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,feeder,5,L2 Current (Min),A,37.88
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,feeder,5,L2 Current (Max),A,86.5
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,51.38
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,feeder,5,L1 Current (Min),A,17.0
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,feeder,5,L1 Current (Max),A,35.25
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,20.88
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.5
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.44
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.56
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98355
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88486
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94232
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,feeder,4,N Current (Min),A,4.5
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,feeder,4,N Current (Max),A,27.38
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,feeder,4,N Current (RMS),A,17.0
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,28.0
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.88
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,19.12
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.25
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,30.62
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.38
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.44
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.25
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.13
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8901
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93344
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92459
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,feeder,3,N Current (Min),A,6.0
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,feeder,3,N Current (Max),A,11.62
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,feeder,3,N Current (RMS),A,7.12
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,3.38
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,8.88
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.88
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,14.25
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,21.69
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.25
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,27.5
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96054
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97409
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9473
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,feeder,2,N Current (Min),A,28.0
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,feeder,2,N Current (Max),A,120.12
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,feeder,2,N Current (RMS),A,71.0
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,26.88
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,82.75
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.38
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,61.0
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,132.12
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,72.25
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,71.62
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,156.12
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,103.88
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.06
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.44
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93777
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9982
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79748
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,feeder,1,N Current (Min),A,62.62
