Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,feeder,1,N Current (Max),A,50.25
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,20.62
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.38
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,50.12
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,69.5
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.38
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,3.5
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,8.88
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.62
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.47
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.7
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.19
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.55
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.12
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.59
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,48.0
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,busbar,,N Current (Min),A,72.62
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,busbar,,N Current (Max),A,159.25
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,109.0
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (Min),A,79.5
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (Max),A,129.75
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.75
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (Min),A,176.12
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (Max),A,275.5
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.25
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (Min),A,114.0
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (Max),A,207.62
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.12
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T01:50:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.06
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.88
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-38.31
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90658
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.91162
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.81588
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,feeder,6,N Current (Min),A,7.0
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,feeder,6,N Current (Max),A,27.12
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,feeder,6,N Current (RMS),A,11.5
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,feeder,6,L3 Current (Min),A,11.62
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,feeder,6,L3 Current (Max),A,32.25
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,15.62
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,feeder,6,L2 Current (Min),A,7.62
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,feeder,6,L2 Current (Max),A,14.0
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,9.62
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,feeder,6,L1 Current (Min),A,4.62
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,feeder,6,L1 Current (Max),A,17.62
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,9.38
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,9.75
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,15.69
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.5
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98361
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95666
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9386
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,feeder,5,N Current (Min),A,18.12
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,feeder,5,N Current (Max),A,78.0
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,feeder,5,N Current (RMS),A,31.62
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,feeder,5,L3 Current (Min),A,23.0
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,feeder,5,L3 Current (Max),A,33.5
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,24.12
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,feeder,5,L2 Current (Min),A,37.75
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,feeder,5,L2 Current (Max),A,94.62
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,48.12
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,feeder,5,L1 Current (Min),A,14.25
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,feeder,5,L1 Current (Max),A,29.38
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.12
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.62
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.19
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.5
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98251
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95636
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92453
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,feeder,4,N Current (Min),A,4.25
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,feeder,4,N Current (Max),A,21.38
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,feeder,4,N Current (RMS),A,12.38
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,7.88
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,15.62
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,6.0
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,21.88
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.12
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,29.25
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.06
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.75
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.69
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89117
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94562
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93585
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,feeder,3,N Current (Min),A,5.5
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,feeder,3,N Current (Max),A,13.38
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,feeder,3,N Current (RMS),A,7.0
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,3.38
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,9.12
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.75
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,15.38
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,17.25
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.87
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.0
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95459
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96799
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93729
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,feeder,2,N Current (Min),A,33.38
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,feeder,2,N Current (Max),A,80.5
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,feeder,2,N Current (RMS),A,56.12
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,26.38
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,60.0
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.75
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,65.88
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,104.62
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,75.88
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,64.12
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,132.25
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,90.75
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.0
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.93
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93103
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99829
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79992
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,feeder,1,N Current (Min),A,63.25
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,feeder,1,N Current (Max),A,52.12
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,14.25
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.62
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,50.62
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,69.62
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.62
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.75
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,9.0
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.62
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.34
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.55
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.16
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.42
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.22
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.41
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,49.0
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,busbar,,N Current (Min),A,79.38
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,busbar,,N Current (Max),A,146.88
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,105.62
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (Min),A,79.25
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (Max),A,127.88
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (Min),A,184.75
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (Max),A,241.25
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.62
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (Min),A,108.62
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (Max),A,181.62
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T01:40:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.25
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.62
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-38.87
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90936
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97436
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.81061
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,feeder,6,N Current (Min),A,8.25
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,feeder,6,N Current (Max),A,27.62
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,feeder,6,N Current (RMS),A,12.62
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,feeder,6,L3 Current (Min),A,11.62
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,feeder,6,L3 Current (Max),A,34.0
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,16.62
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,feeder,6,L2 Current (Min),A,9.75
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,feeder,6,L2 Current (Max),A,19.5
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,10.75
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,feeder,6,L1 Current (Min),A,5.12
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,feeder,6,L1 Current (Max),A,18.25
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,7.75
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.94
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,19.62
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.12
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98126
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96051
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93048
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,feeder,5,N Current (Min),A,13.0
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,feeder,5,N Current (Max),A,72.62
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,feeder,5,N Current (RMS),A,29.62
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,feeder,5,L3 Current (Min),A,23.0
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,feeder,5,L3 Current (Max),A,36.25
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.62
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,feeder,5,L2 Current (Min),A,39.75
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,feeder,5,L2 Current (Max),A,91.5
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,48.25
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,feeder,5,L1 Current (Min),A,14.88
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,feeder,5,L1 Current (Max),A,36.25
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.62
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.37
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.5
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.75
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98401
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96066
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92187
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,feeder,4,N Current (Min),A,8.0
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,feeder,4,N Current (Max),A,25.0
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,feeder,4,N Current (RMS),A,11.12
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,15.88
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.25
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,6.5
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,9.5
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.12
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.75
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,30.38
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.88
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.56
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.37
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.94
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89133
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96564
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93845
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,feeder,3,N Current (Min),A,5.38
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,feeder,3,N Current (Max),A,21.12
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,feeder,3,N Current (RMS),A,7.88
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,3.25
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.75
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,26.12
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.62
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,16.12
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.19
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.13
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,23.06
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96295
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97742
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91617
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,feeder,2,N Current (Min),A,35.88
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,feeder,2,N Current (Max),A,80.5
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,feeder,2,N Current (RMS),A,54.62
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.25
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,50.25
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.75
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,62.75
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,90.88
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,69.88
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,64.12
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,99.62
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,77.88
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.56
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.19
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.19
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95172
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99835
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8165
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,feeder,1,N Current (Min),A,63.88
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,feeder,1,N Current (Max),A,51.25
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,15.12
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.12
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,50.88
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,71.12
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.38
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,3.75
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,20.75
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.62
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.94
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.2
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.72
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.95
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.81
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.19
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,busbar,,N Current (Min),A,79.62
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,busbar,,N Current (Max),A,141.62
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,109.25
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (Min),A,80.75
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (Max),A,120.62
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (Min),A,185.25
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (Max),A,244.62
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.12
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (Min),A,105.88
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (Max),A,156.62
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.62
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T01:30:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,13.5
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.38
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-23.62
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92456
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.90927
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.79913
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,feeder,6,N Current (Min),A,6.62
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,feeder,6,N Current (Max),A,34.0
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,feeder,6,N Current (RMS),A,12.0
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,feeder,6,L3 Current (Min),A,12.25
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,feeder,6,L3 Current (Max),A,41.0
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,16.75
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,feeder,6,L2 Current (Min),A,8.12
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,feeder,6,L2 Current (Max),A,14.25
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,10.25
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,feeder,6,L1 Current (Min),A,4.62
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,feeder,6,L1 Current (Max),A,11.12
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,6.25
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,5.12
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.06
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.62
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98383
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95138
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96075
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,feeder,5,N Current (Min),A,13.62
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,feeder,5,N Current (Max),A,61.38
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,feeder,5,N Current (RMS),A,28.88
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,feeder,5,L3 Current (Min),A,22.88
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,feeder,5,L3 Current (Max),A,34.75
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.12
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,feeder,5,L2 Current (Min),A,37.5
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,feeder,5,L2 Current (Max),A,80.0
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,50.12
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,feeder,5,L1 Current (Min),A,18.12
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,feeder,5,L1 Current (Max),A,36.38
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.62
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.37
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.69
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.75
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97607
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9545
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98202
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,feeder,4,N Current (Min),A,9.0
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,feeder,4,N Current (Max),A,33.62
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,feeder,4,N Current (RMS),A,21.25
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,20.25
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.62
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.0
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,19.88
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.88
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,19.0
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,43.38
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.88
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.5
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.06
