Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.06
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8927
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94907
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92557
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,feeder,3,N Current (Min),A,5.38
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,feeder,3,N Current (Max),A,15.25
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,feeder,3,N Current (RMS),A,6.88
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,3.5
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,20.5
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.88
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,16.38
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,19.56
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.81
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,24.19
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95306
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97757
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93228
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,feeder,2,N Current (Min),A,29.75
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,feeder,2,N Current (Max),A,92.75
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,feeder,2,N Current (RMS),A,55.62
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,26.0
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,96.25
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.38
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,62.75
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,137.25
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,74.88
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,72.12
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,119.0
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,83.75
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.5
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.19
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94937
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99811
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79892
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,feeder,1,N Current (Min),A,57.25
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,feeder,1,N Current (Max),A,49.38
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,10.62
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,50.0
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,63.38
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.5
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,3.75
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,9.0
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.62
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.59
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.94
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.61
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.86
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.59
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.78
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,49.0
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,busbar,,N Current (Min),A,57.12
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,busbar,,N Current (Max),A,146.0
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,102.12
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (Min),A,86.25
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (Max),A,156.12
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.12
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (Min),A,182.88
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (Max),A,256.12
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.12
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (Min),A,130.88
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (Max),A,177.25
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T01:20:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.5
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.62
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-40.19
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90826
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97498
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.74908
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,feeder,6,N Current (Min),A,9.12
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,feeder,6,N Current (Max),A,23.38
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,feeder,6,N Current (RMS),A,11.25
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,feeder,6,L3 Current (Min),A,11.5
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,feeder,6,L3 Current (Max),A,29.25
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,14.38
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,feeder,6,L2 Current (Min),A,10.38
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,feeder,6,L2 Current (Max),A,14.5
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,11.62
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,feeder,6,L1 Current (Min),A,5.25
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,feeder,6,L1 Current (Max),A,7.5
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,6.62
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.19
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,14.56
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.5
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98337
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94952
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9382
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,feeder,5,N Current (Min),A,16.38
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,feeder,5,N Current (Max),A,65.88
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,feeder,5,N Current (RMS),A,32.38
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,feeder,5,L3 Current (Min),A,23.0
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,feeder,5,L3 Current (Max),A,35.38
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.25
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,feeder,5,L2 Current (Min),A,41.38
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,feeder,5,L2 Current (Max),A,84.75
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,50.62
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,feeder,5,L1 Current (Min),A,14.5
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,feeder,5,L1 Current (Max),A,36.5
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.12
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.25
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.37
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.63
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98758
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96381
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97134
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,feeder,4,N Current (Min),A,6.5
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,feeder,4,N Current (Max),A,34.25
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,feeder,4,N Current (RMS),A,19.0
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,8.0
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,28.12
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.62
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,10.62
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.25
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,14.0
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,44.75
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.88
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.31
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.06
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.31
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89328
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94366
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90991
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,feeder,3,N Current (Min),A,5.38
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,feeder,3,N Current (Max),A,13.25
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,feeder,3,N Current (RMS),A,6.62
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,3.38
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,8.38
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,16.12
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.19
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.31
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,19.56
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96988
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97803
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93158
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,feeder,2,N Current (Min),A,41.0
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,feeder,2,N Current (Max),A,125.62
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,feeder,2,N Current (RMS),A,60.88
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,26.12
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,48.88
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.25
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,62.38
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,138.5
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,76.12
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,70.62
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,156.12
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,82.25
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.75
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.44
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.25
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94162
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99814
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79809
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,feeder,1,N Current (Min),A,56.38
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,feeder,1,N Current (Max),A,49.5
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,15.62
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,49.88
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,62.5
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.25
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,3.75
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,8.88
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.62
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.22
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.91
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.03
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.78
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.05
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.02
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,49.0
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,busbar,,N Current (Min),A,84.0
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,busbar,,N Current (Max),A,165.25
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,113.75
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (Min),A,85.12
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (Max),A,125.38
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (Min),A,188.0
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (Max),A,271.12
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.75
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (Min),A,114.38
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (Max),A,230.0
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.62
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T01:10:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.75
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.81
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-40.69
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.88968
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.89056
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.80932
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,feeder,6,N Current (Min),A,6.75
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,feeder,6,N Current (Max),A,29.5
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,feeder,6,N Current (RMS),A,11.0
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,feeder,6,L3 Current (Min),A,11.62
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,feeder,6,L3 Current (Max),A,36.75
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,14.38
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,feeder,6,L2 Current (Min),A,8.0
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,feeder,6,L2 Current (Max),A,14.38
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,10.12
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,feeder,6,L1 Current (Min),A,4.88
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,feeder,6,L1 Current (Max),A,17.25
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,9.0
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.5
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,17.81
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-21.75
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98456
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96951
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92154
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,feeder,5,N Current (Min),A,15.5
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,feeder,5,N Current (Max),A,51.0
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,feeder,5,N Current (RMS),A,27.38
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,feeder,5,L3 Current (Min),A,22.88
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,feeder,5,L3 Current (Max),A,35.25
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.12
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,feeder,5,L2 Current (Min),A,35.75
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,feeder,5,L2 Current (Max),A,71.12
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,44.62
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,feeder,5,L1 Current (Min),A,14.62
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,feeder,5,L1 Current (Max),A,33.0
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,17.38
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.19
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.25
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.81
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98935
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9584
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95273
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,feeder,4,N Current (Min),A,9.62
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,feeder,4,N Current (Max),A,23.0
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,feeder,4,N Current (RMS),A,14.38
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,14.88
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,28.38
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.38
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.38
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,9.75
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.38
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,13.25
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,30.88
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.25
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.94
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.87
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89236
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94372
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91128
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,feeder,3,N Current (Min),A,5.38
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,feeder,3,N Current (Max),A,12.62
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,feeder,3,N Current (RMS),A,6.62
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,3.38
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,8.38
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,15.5
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.06
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.37
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,19.31
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94522
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97214
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92261
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,feeder,2,N Current (Min),A,32.75
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,feeder,2,N Current (Max),A,105.75
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,feeder,2,N Current (RMS),A,60.62
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,28.0
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,91.25
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,64.38
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,139.62
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,74.0
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,73.5
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,152.5
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,91.75
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.0
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.06
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94681
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9982
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79876
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,feeder,1,N Current (Min),A,56.62
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,feeder,1,N Current (Max),A,49.75
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,9.25
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,49.88
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,63.75
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.88
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.5
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,9.0
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.62
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.59
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.5
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.77
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.67
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.53
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.25
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,busbar,,N Current (Min),A,54.75
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,busbar,,N Current (Max),A,159.75
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,103.0
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (Min),A,88.88
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (Max),A,149.62
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.25
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (Min),A,177.12
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (Max),A,270.38
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.38
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (Min),A,116.0
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (Max),A,209.5
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T01:00:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.94
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-30.56
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-30.37
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93649
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.88684
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.81869
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,feeder,6,N Current (Min),A,6.62
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,feeder,6,N Current (Max),A,28.12
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,feeder,6,N Current (RMS),A,13.0
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,feeder,6,L3 Current (Min),A,11.88
