Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,feeder,6,L3 Current (Max),A,34.38
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,18.12
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,feeder,6,L2 Current (Min),A,7.62
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,feeder,6,L2 Current (Max),A,28.12
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,9.25
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,feeder,6,L1 Current (Min),A,4.62
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,feeder,6,L1 Current (Max),A,11.38
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,6.25
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,8.25
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,11.75
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.62
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98355
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95697
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94443
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,feeder,5,N Current (Min),A,18.12
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,feeder,5,N Current (Max),A,74.12
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,feeder,5,N Current (RMS),A,30.12
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,feeder,5,L3 Current (Min),A,23.0
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,feeder,5,L3 Current (Max),A,35.88
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.25
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,feeder,5,L2 Current (Min),A,37.88
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,feeder,5,L2 Current (Max),A,101.12
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,49.62
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,feeder,5,L1 Current (Min),A,14.62
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,feeder,5,L1 Current (Max),A,37.38
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.62
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.19
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.94
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.69
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93124
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97086
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96316
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,feeder,4,N Current (Min),A,6.5
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,feeder,4,N Current (Max),A,35.12
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,feeder,4,N Current (RMS),A,16.5
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,16.75
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.88
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,21.25
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.12
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.5
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,46.12
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.62
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.62
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.94
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.69
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89255
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9436
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91525
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,feeder,3,N Current (Min),A,5.38
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,feeder,3,N Current (Max),A,12.0
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,feeder,3,N Current (RMS),A,6.75
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,3.62
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,8.25
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.25
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,14.88
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.12
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,14.87
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.69
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.63
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96487
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96948
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93082
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,feeder,2,N Current (Min),A,44.0
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,feeder,2,N Current (Max),A,102.88
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,feeder,2,N Current (RMS),A,60.62
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.25
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,43.0
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.38
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,65.25
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,140.12
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,75.38
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,72.12
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,133.25
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,85.38
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.69
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.0
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94403
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99841
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79825
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,feeder,1,N Current (Min),A,61.88
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,feeder,1,N Current (Max),A,52.75
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,8.88
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.12
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,51.12
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,68.25
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.62
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,3.75
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,9.0
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.62
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.34
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.75
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.19
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.72
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.45
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.75
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,50.0
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,busbar,,N Current (Min),A,85.25
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,busbar,,N Current (Max),A,184.5
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,112.88
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (Min),A,81.0
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (Max),A,111.62
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.75
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (Min),A,188.0
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (Max),A,286.88
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (Min),A,115.25
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (Max),A,185.75
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T00:50:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.0
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-25.81
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-38.5
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92102
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.8905
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.74731
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,feeder,6,N Current (Min),A,8.12
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,feeder,6,N Current (Max),A,29.5
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,feeder,6,N Current (RMS),A,12.12
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,feeder,6,L3 Current (Min),A,12.25
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,feeder,6,L3 Current (Max),A,34.5
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,16.0
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,feeder,6,L2 Current (Min),A,7.75
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,feeder,6,L2 Current (Max),A,17.12
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,9.25
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,feeder,6,L1 Current (Min),A,4.75
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,feeder,6,L1 Current (Max),A,7.25
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,6.25
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.69
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.63
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.56
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98376
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95908
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96365
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,feeder,5,N Current (Min),A,18.25
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,feeder,5,N Current (Max),A,62.88
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,feeder,5,N Current (RMS),A,33.0
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,feeder,5,L3 Current (Min),A,23.0
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,feeder,5,L3 Current (Max),A,29.38
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,24.38
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,feeder,5,L2 Current (Min),A,40.75
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,feeder,5,L2 Current (Max),A,90.25
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,56.12
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,feeder,5,L1 Current (Min),A,18.5
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,feeder,5,L1 Current (Max),A,47.12
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,29.0
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.43
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.43
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.0
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97964
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97241
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97861
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,feeder,4,N Current (Min),A,7.62
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,feeder,4,N Current (Max),A,35.12
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,feeder,4,N Current (RMS),A,16.12
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.5
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,18.5
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.62
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.0
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,20.12
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,12.75
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,50.25
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.12
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.56
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.5
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89047
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94314
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91849
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,feeder,3,N Current (Min),A,5.5
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,feeder,3,N Current (Max),A,12.88
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,feeder,3,N Current (RMS),A,6.75
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,3.62
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,8.38
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.25
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,16.0
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.81
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.81
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,21.19
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94595
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96948
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89957
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,feeder,2,N Current (Min),A,40.12
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,feeder,2,N Current (Max),A,104.88
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,feeder,2,N Current (RMS),A,61.75
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,26.25
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,57.62
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.88
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,69.62
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,150.0
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,83.5
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,67.12
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,104.0
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,79.88
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.12
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.0
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94781
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99829
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80127
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,feeder,1,N Current (Min),A,56.38
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,feeder,1,N Current (Max),A,50.38
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,14.38
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,54.25
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,63.5
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.62
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,9.25
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.62
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.66
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.27
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.28
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.89
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.7
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.52
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,53.0
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,busbar,,N Current (Min),A,84.75
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,busbar,,N Current (Max),A,195.5
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,126.0
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (Min),A,86.75
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (Max),A,128.62
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.75
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (Min),A,188.88
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (Max),A,313.12
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.75
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (Min),A,116.38
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (Max),A,181.25
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.38
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T00:40:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,5.75
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-32.43
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-38.44
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90021
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.87512
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.7944
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,feeder,6,N Current (Min),A,6.75
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,feeder,6,N Current (Max),A,35.0
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,feeder,6,N Current (RMS),A,11.5
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,feeder,6,L3 Current (Min),A,11.62
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,feeder,6,L3 Current (Max),A,31.25
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,14.0
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,feeder,6,L2 Current (Min),A,7.5
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,feeder,6,L2 Current (Max),A,13.0
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,9.0
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,feeder,6,L1 Current (Min),A,5.12
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,feeder,6,L1 Current (Max),A,28.25
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,9.0
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.44
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,19.62
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.63
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98465
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93121
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93759
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,feeder,5,N Current (Min),A,11.5
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,feeder,5,N Current (Max),A,52.12
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,feeder,5,N Current (RMS),A,22.75
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,feeder,5,L3 Current (Min),A,22.75
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,feeder,5,L3 Current (Max),A,35.88
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.0
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,feeder,5,L2 Current (Min),A,23.12
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,feeder,5,L2 Current (Max),A,71.88
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,37.38
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,feeder,5,L1 Current (Min),A,16.0
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,feeder,5,L1 Current (Max),A,34.5
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,20.5
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.56
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.94
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.13
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94318
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95795
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96072
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,feeder,4,N Current (Min),A,5.88
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,feeder,4,N Current (Max),A,29.38
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,feeder,4,N Current (RMS),A,14.0
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.75
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,17.62
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.62
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,6.88
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,9.75
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.88
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.12
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,37.88
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.69
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.37
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.0
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89123
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94354
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92422
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,feeder,3,N Current (Min),A,5.38
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,feeder,3,N Current (Max),A,12.75
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,feeder,3,N Current (RMS),A,6.62
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,4.12
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,9.38
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,15.5
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.13
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.0
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,23.81
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.965
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9639
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89764
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,feeder,2,N Current (Min),A,44.88
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,feeder,2,N Current (Max),A,107.0
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,feeder,2,N Current (RMS),A,63.75
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.75
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,52.0
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.25
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,68.12
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,121.88
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,77.25
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,68.12
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,133.0
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,83.5
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.19
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.69
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
