Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94171
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96451
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80035
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,feeder,1,N Current (Min),A,54.75
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,feeder,1,N Current (Max),A,17.12
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,14.62
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.12
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,61.38
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.75
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,3.62
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,9.0
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.62
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.16
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.06
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.06
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.81
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.72
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.0
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,busbar,,N Current (Min),A,59.88
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,busbar,,N Current (Max),A,141.38
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,84.5
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (Min),A,77.62
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (Max),A,112.62
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (Min),A,128.5
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (Max),A,227.0
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.75
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (Min),A,120.75
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (Max),A,179.75
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.62
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T00:30:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.44
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-30.19
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-40.81
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91098
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.8652
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.82925
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,feeder,6,N Current (Min),A,6.75
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,feeder,6,N Current (Max),A,39.38
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,feeder,6,N Current (RMS),A,11.88
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,feeder,6,L3 Current (Min),A,11.88
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,feeder,6,L3 Current (Max),A,46.5
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,16.75
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,feeder,6,L2 Current (Min),A,7.62
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,feeder,6,L2 Current (Max),A,11.62
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,8.88
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,feeder,6,L1 Current (Min),A,5.0
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,feeder,6,L1 Current (Max),A,12.38
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,6.12
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.88
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,25.88
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.25
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98318
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92056
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92831
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,feeder,5,N Current (Min),A,12.25
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,feeder,5,N Current (Max),A,45.5
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,feeder,5,N Current (RMS),A,23.5
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,feeder,5,L3 Current (Min),A,23.0
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,feeder,5,L3 Current (Max),A,36.75
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.25
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,feeder,5,L2 Current (Min),A,25.75
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,feeder,5,L2 Current (Max),A,60.75
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,36.5
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,feeder,5,L1 Current (Min),A,15.62
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,feeder,5,L1 Current (Max),A,29.75
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.0
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.31
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.31
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.87
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97925
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96841
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97696
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,feeder,4,N Current (Min),A,6.62
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,feeder,4,N Current (Max),A,31.38
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,feeder,4,N Current (RMS),A,14.88
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,10.88
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,29.88
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.38
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.25
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,22.12
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.25
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.88
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,43.5
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.62
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.25
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.63
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.37
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88989
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9447
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92645
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,feeder,3,N Current (Min),A,5.5
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,feeder,3,N Current (Max),A,13.0
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,feeder,3,N Current (RMS),A,6.88
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,3.5
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,8.12
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,15.62
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,21.12
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.37
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,26.75
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.0
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95267
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9808
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89258
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,feeder,2,N Current (Min),A,43.88
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,feeder,2,N Current (Max),A,110.12
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,feeder,2,N Current (RMS),A,67.5
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,26.12
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,58.88
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,68.0
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,148.5
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,80.0
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,73.0
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,139.75
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,85.0
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.25
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.56
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94455
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92801
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80066
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,feeder,1,N Current (Min),A,17.25
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,feeder,1,N Current (Max),A,9.5
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,20.5
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,5.5
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,18.25
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,3.75
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,9.0
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.75
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.88
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.17
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.88
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.42
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.64
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.23
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,busbar,,N Current (Min),A,53.88
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,busbar,,N Current (Max),A,124.0
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,74.12
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (Min),A,86.25
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (Max),A,136.75
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (Min),A,135.38
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (Max),A,221.38
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.38
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (Min),A,117.75
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (Max),A,197.25
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.62
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T00:20:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,5.56
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.62
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-35.69
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94336
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.86252
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.80389
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,feeder,6,N Current (Min),A,9.62
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,feeder,6,N Current (Max),A,31.12
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,feeder,6,N Current (RMS),A,15.12
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,feeder,6,L3 Current (Min),A,12.25
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,feeder,6,L3 Current (Max),A,36.38
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,19.38
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,feeder,6,L2 Current (Min),A,7.75
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,feeder,6,L2 Current (Max),A,18.62
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,8.88
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,feeder,6,L1 Current (Min),A,4.88
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,feeder,6,L1 Current (Max),A,17.38
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,8.12
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,6.44
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,27.0
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.69
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98135
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92032
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96857
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,feeder,5,N Current (Min),A,14.25
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,feeder,5,N Current (Max),A,73.62
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,feeder,5,N Current (RMS),A,25.38
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,feeder,5,L3 Current (Min),A,23.75
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,feeder,5,L3 Current (Max),A,36.0
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.0
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,feeder,5,L2 Current (Min),A,37.88
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,feeder,5,L2 Current (Max),A,92.38
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,50.25
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,feeder,5,L1 Current (Min),A,17.38
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,feeder,5,L1 Current (Max),A,52.38
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,30.88
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.12
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.19
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.75
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95749
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95169
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97641
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,feeder,4,N Current (Min),A,8.5
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,feeder,4,N Current (Max),A,35.75
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,feeder,4,N Current (RMS),A,20.88
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,5.12
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,24.5
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.25
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.5
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,8.75
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.38
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,14.12
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,44.62
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.25
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.81
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.94
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.81
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89911
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93201
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92383
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,feeder,3,N Current (Min),A,5.5
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,feeder,3,N Current (Max),A,13.12
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,feeder,3,N Current (RMS),A,7.0
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,3.88
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,9.25
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.62
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,15.25
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.5
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.5
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,25.12
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93542
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98373
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.906
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,feeder,2,N Current (Min),A,21.38
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,feeder,2,N Current (Max),A,85.75
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,feeder,2,N Current (RMS),A,42.5
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,50.38
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,89.62
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.5
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,76.38
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,151.75
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,86.0
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,72.75
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,156.12
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,86.62
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.56
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.87
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94974
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94702
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79962
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,feeder,1,N Current (Min),A,12.88
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,feeder,1,N Current (Max),A,7.38
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,15.62
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.62
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.12
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,18.62
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,3.88
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,9.12
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.75
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.83
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.5
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.97
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.77
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.0
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.62
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,busbar,,N Current (Min),A,48.0
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,busbar,,N Current (Max),A,96.25
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,59.62
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (Min),A,114.62
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (Max),A,163.88
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (Min),A,145.25
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (Max),A,233.5
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.12
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (Min),A,128.25
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (Max),A,213.12
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.88
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T00:10:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.0
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.0
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-36.75
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9086
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.86343
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.82739
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,feeder,6,N Current (Min),A,7.0
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,feeder,6,N Current (Max),A,27.88
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,feeder,6,N Current (RMS),A,11.12
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,feeder,6,L3 Current (Min),A,11.5
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,feeder,6,L3 Current (Max),A,30.12
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,14.5
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,feeder,6,L2 Current (Min),A,7.75
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,feeder,6,L2 Current (Max),A,30.5
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,9.0
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,feeder,6,L1 Current (Min),A,5.0
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,feeder,6,L1 Current (Max),A,22.75
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,9.75
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,8.63
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,21.44
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.12
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98407
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90472
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97894
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,feeder,5,N Current (Min),A,12.75
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,feeder,5,N Current (Max),A,54.62
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,feeder,5,N Current (RMS),A,19.38
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,feeder,5,L3 Current (Min),A,23.25
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,feeder,5,L3 Current (Max),A,36.25
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.5
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,feeder,5,L2 Current (Min),A,34.88
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,feeder,5,L2 Current (Max),A,83.62
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,44.5
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,feeder,5,L1 Current (Min),A,28.75
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,feeder,5,L1 Current (Max),A,50.38
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,32.62
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.87
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.94
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.31
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97739
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96933
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97491
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,feeder,4,N Current (Min),A,6.0
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,feeder,4,N Current (Max),A,40.88
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,feeder,4,N Current (RMS),A,17.88
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.88
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,16.38
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.0
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,27.75
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.38
