Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.0
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,49.38
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.12
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.37
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.44
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.63
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90338
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92612
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92212
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,feeder,3,N Current (Min),A,5.88
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,feeder,3,N Current (Max),A,14.0
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,feeder,3,N Current (RMS),A,7.0
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,3.75
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.12
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,8.38
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.75
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,16.12
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,15.87
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.93
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,24.19
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.0
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96023
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98041
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89856
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,feeder,2,N Current (Min),A,20.38
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,feeder,2,N Current (Max),A,80.5
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,feeder,2,N Current (RMS),A,35.0
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,69.38
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,95.5
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,78.75
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,75.0
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,146.62
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,88.12
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,76.75
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,118.75
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,86.88
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.13
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93362
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92123
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81262
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,feeder,1,N Current (Min),A,16.75
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,feeder,1,N Current (Max),A,8.75
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.25
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,9.12
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.12
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,5.12
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,19.0
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.75
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.88
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,20.62
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.75
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.47
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.59
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.88
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.95
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.8
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.91
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,busbar,,N Current (Min),A,47.88
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,busbar,,N Current (Max),A,92.5
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,58.38
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (Min),A,126.38
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (Max),A,159.88
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (Min),A,146.5
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (Max),A,227.38
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.62
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (Min),A,136.88
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (Max),A,205.5
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.88
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T00:00:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.56
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-34.31
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-42.0
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.909
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.86102
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.85574
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,feeder,6,N Current (Min),A,7.5
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,feeder,6,N Current (Max),A,44.38
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,feeder,6,N Current (RMS),A,11.5
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,feeder,6,L3 Current (Min),A,11.5
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,feeder,6,L3 Current (Max),A,35.25
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,15.0
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,feeder,6,L2 Current (Min),A,6.38
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,feeder,6,L2 Current (Max),A,13.62
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,8.62
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,feeder,6,L1 Current (Min),A,5.0
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,feeder,6,L1 Current (Max),A,17.88
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,8.5
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,18.94
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,24.62
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.31
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93265
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92874
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93274
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,feeder,5,N Current (Min),A,22.12
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,feeder,5,N Current (Max),A,83.88
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,feeder,5,N Current (RMS),A,37.25
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,feeder,5,L3 Current (Min),A,16.12
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,feeder,5,L3 Current (Max),A,28.25
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.0
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,feeder,5,L2 Current (Min),A,40.12
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,feeder,5,L2 Current (Max),A,104.38
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,56.0
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,feeder,5,L1 Current (Min),A,17.12
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,feeder,5,L1 Current (Max),A,29.88
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.12
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.75
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.75
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.63
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99631
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88592
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96362
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,feeder,4,N Current (Min),A,8.25
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,feeder,4,N Current (Max),A,37.25
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,feeder,4,N Current (RMS),A,24.38
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,17.88
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,38.0
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.62
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,17.62
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.12
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,13.62
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,40.25
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.31
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.0
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.5
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99213
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94092
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84067
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,feeder,3,N Current (Min),A,3.88
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,feeder,3,N Current (Max),A,11.12
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,feeder,3,N Current (RMS),A,7.38
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,11.88
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.75
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.88
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,8.38
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,15.12
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,21.31
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.0
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.31
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94079
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98364
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92242
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,feeder,2,N Current (Min),A,24.0
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,feeder,2,N Current (Max),A,83.12
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,feeder,2,N Current (RMS),A,36.88
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,63.12
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,85.88
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,74.75
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,73.12
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,162.62
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,94.0
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,64.12
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,111.38
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,76.12
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.56
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.75
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.5
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94009
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9209
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79995
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,feeder,1,N Current (Min),A,16.12
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,feeder,1,N Current (Max),A,9.25
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.38
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,17.25
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.88
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,16.0
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,3.5
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,8.88
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.75
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.69
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.89
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.84
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.55
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.14
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.28
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,busbar,,N Current (Min),A,51.25
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,busbar,,N Current (Max),A,124.25
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,busbar,,N Current (RMS),A,65.25
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,busbar,,L3 Current (Min),A,129.5
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,busbar,,L3 Current (Max),A,178.88
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.75
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,busbar,,L2 Current (Min),A,141.75
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,busbar,,L2 Current (Max),A,254.62
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.75
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,busbar,,L1 Current (Min),A,120.38
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,busbar,,L1 Current (Max),A,174.5
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.62
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T23:50:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,17.87
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-34.81
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-33.44
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.86459
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.82461
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.73059
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,feeder,6,N Current (Min),A,7.0
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,feeder,6,N Current (Max),A,24.5
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,feeder,6,N Current (RMS),A,9.12
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,feeder,6,L3 Current (Min),A,10.88
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,feeder,6,L3 Current (Max),A,28.88
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,12.75
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,feeder,6,L2 Current (Min),A,7.12
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,feeder,6,L2 Current (Max),A,11.75
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,8.25
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,feeder,6,L1 Current (Min),A,5.0
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,feeder,6,L1 Current (Max),A,11.0
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,6.25
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,13.37
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,19.5
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,18.75
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94015
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9295
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90588
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,feeder,5,N Current (Min),A,22.0
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,feeder,5,N Current (Max),A,47.5
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,feeder,5,N Current (RMS),A,33.38
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,feeder,5,L3 Current (Min),A,16.38
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,feeder,5,L3 Current (Max),A,21.12
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.75
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,feeder,5,L2 Current (Min),A,34.12
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,feeder,5,L2 Current (Max),A,66.75
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,49.88
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,feeder,5,L1 Current (Min),A,19.62
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,feeder,5,L1 Current (Max),A,50.38
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,25.5
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.25
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.06
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.75
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99646
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85415
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95279
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,feeder,4,N Current (Min),A,15.88
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,feeder,4,N Current (Max),A,31.75
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,feeder,4,N Current (RMS),A,24.88
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,18.62
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,35.5
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.88
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.88
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,8.25
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.38
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,14.12
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,31.88
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.31
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.5
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.5
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99216
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93552
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84244
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,feeder,3,N Current (Min),A,3.88
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,feeder,3,N Current (Max),A,9.62
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,feeder,3,N Current (RMS),A,7.25
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,11.25
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.62
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,11.0
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.62
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,14.62
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,17.81
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.81
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,21.38
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94876
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98264
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90176
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,feeder,2,N Current (Min),A,23.0
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,feeder,2,N Current (Max),A,104.12
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,feeder,2,N Current (RMS),A,42.12
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,60.25
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,92.75
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,72.88
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,79.0
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,165.75
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,94.25
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,70.25
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,116.5
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,79.88
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.75
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.06
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92258
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87594
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80142
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,feeder,1,N Current (Min),A,13.88
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,feeder,1,N Current (Max),A,9.38
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,10.25
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.25
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,5.0
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,17.75
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.38
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.88
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,9.0
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.75
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.22
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.42
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.55
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.81
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.3
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.47
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,busbar,,N Current (Min),A,52.88
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,busbar,,N Current (Max),A,104.5
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,busbar,,N Current (RMS),A,65.62
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,busbar,,L3 Current (Min),A,133.75
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,busbar,,L3 Current (Max),A,171.12
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.38
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,busbar,,L2 Current (Min),A,151.0
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,busbar,,L2 Current (Max),A,225.75
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,busbar,,L1 Current (Min),A,124.0
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,busbar,,L1 Current (Max),A,170.75
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T23:40:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,1.5
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.44
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-38.69
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.87643
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.8334
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.75189
