Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,feeder,6,N Current (Min),A,7.0
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,feeder,6,N Current (Max),A,33.62
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,feeder,6,N Current (RMS),A,9.62
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,feeder,6,L3 Current (Min),A,10.88
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,feeder,6,L3 Current (Max),A,37.5
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,13.38
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,feeder,6,L2 Current (Min),A,7.12
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,feeder,6,L2 Current (Max),A,13.62
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,8.25
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,feeder,6,L1 Current (Min),A,5.0
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,feeder,6,L1 Current (Max),A,17.62
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,7.12
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,23.31
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,16.69
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,13.81
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94852
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93924
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93567
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,feeder,5,N Current (Min),A,15.0
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,feeder,5,N Current (Max),A,62.38
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,feeder,5,N Current (RMS),A,36.25
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,feeder,5,L3 Current (Min),A,13.38
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,feeder,5,L3 Current (Max),A,26.38
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.88
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,feeder,5,L2 Current (Min),A,31.12
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,feeder,5,L2 Current (Max),A,81.12
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,52.5
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,feeder,5,L1 Current (Min),A,15.25
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,feeder,5,L1 Current (Max),A,32.75
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,19.38
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.25
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.5
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.75
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99521
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95981
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94025
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,feeder,4,N Current (Min),A,16.38
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,feeder,4,N Current (Max),A,38.75
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,feeder,4,N Current (RMS),A,26.25
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,19.25
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,42.25
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.62
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,6.88
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,10.62
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.12
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.38
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,31.75
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.88
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.63
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.94
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99231
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94583
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8425
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,feeder,3,N Current (Min),A,3.62
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,feeder,3,N Current (Max),A,11.25
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,feeder,3,N Current (RMS),A,7.5
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,11.25
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.75
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,20.62
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,14.88
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.25
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,16.56
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.31
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,22.44
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9483
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97736
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9136
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,feeder,2,N Current (Min),A,24.25
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,feeder,2,N Current (Max),A,100.75
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,feeder,2,N Current (RMS),A,43.5
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,63.62
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,106.25
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,77.0
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,90.0
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,162.75
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,105.38
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,66.0
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,109.5
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,77.25
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.88
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.37
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94162
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91131
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8027
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,feeder,1,N Current (Min),A,16.38
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,feeder,1,N Current (Max),A,8.88
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.75
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,21.0
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.38
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,5.62
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,18.12
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.88
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,3.75
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,9.0
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.75
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.81
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.47
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.97
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.78
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.11
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.69
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,busbar,,L2 Active Power,kW,45.0
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,busbar,,N Current (Min),A,56.0
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,busbar,,N Current (Max),A,119.5
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,busbar,,N Current (RMS),A,76.5
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,busbar,,L3 Current (Min),A,136.0
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,busbar,,L3 Current (Max),A,186.88
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.12
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,busbar,,L2 Current (Min),A,164.38
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,busbar,,L2 Current (Max),A,247.5
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.88
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,busbar,,L1 Current (Min),A,113.88
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,busbar,,L1 Current (Max),A,163.12
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.62
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T23:30:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-16.37
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-32.13
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-40.07
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91138
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.86242
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.81759
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,feeder,6,N Current (Min),A,6.88
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,feeder,6,N Current (Max),A,46.5
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,feeder,6,N Current (RMS),A,11.62
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,feeder,6,L3 Current (Min),A,10.75
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,feeder,6,L3 Current (Max),A,33.5
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,15.88
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,feeder,6,L2 Current (Min),A,6.0
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,feeder,6,L2 Current (Max),A,17.12
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,8.75
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,feeder,6,L1 Current (Min),A,4.75
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,feeder,6,L1 Current (Max),A,12.62
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,6.25
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.56
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,21.31
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.44
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96912
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93759
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93259
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,feeder,5,N Current (Min),A,18.75
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,feeder,5,N Current (Max),A,50.12
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,feeder,5,N Current (RMS),A,31.25
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,feeder,5,L3 Current (Min),A,14.25
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,feeder,5,L3 Current (Max),A,20.62
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.5
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,feeder,5,L2 Current (Min),A,32.12
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,feeder,5,L2 Current (Max),A,61.75
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,44.38
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,feeder,5,L1 Current (Min),A,15.62
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,feeder,5,L1 Current (Max),A,31.75
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.5
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.5
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.44
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.57
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9957
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96667
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94189
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,feeder,4,N Current (Min),A,14.75
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,feeder,4,N Current (Max),A,44.62
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,feeder,4,N Current (RMS),A,27.25
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,25.38
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,50.88
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.25
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.88
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,16.88
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.88
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.5
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,32.62
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.12
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.13
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.82
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99234
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94546
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85101
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,feeder,3,N Current (Min),A,3.75
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,feeder,3,N Current (Max),A,9.88
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,feeder,3,N Current (RMS),A,6.88
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,11.12
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.75
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,12.12
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.75
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,15.0
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,18.12
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.56
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,22.19
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95218
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97617
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92682
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,feeder,2,N Current (Min),A,21.88
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,feeder,2,N Current (Max),A,78.0
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,feeder,2,N Current (RMS),A,42.25
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,52.12
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,116.25
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,71.5
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,82.5
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,135.12
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,96.75
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,66.75
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,129.75
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,88.25
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.81
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95877
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89136
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80014
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,feeder,1,N Current (Min),A,16.38
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,feeder,1,N Current (Max),A,9.75
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,19.88
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.38
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,5.12
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,22.0
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.38
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.0
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,9.0
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.75
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.36
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.69
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.53
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.11
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.09
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.72
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,busbar,,N Current (Min),A,51.12
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,busbar,,N Current (Max),A,114.0
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,busbar,,N Current (RMS),A,63.38
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,busbar,,L3 Current (Min),A,132.88
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,busbar,,L3 Current (Max),A,192.38
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.25
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,busbar,,L2 Current (Min),A,157.5
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,busbar,,L2 Current (Max),A,214.12
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.38
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,busbar,,L1 Current (Min),A,118.12
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,busbar,,L1 Current (Max),A,179.25
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T23:20:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.0
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-35.56
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-31.5
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.89334
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.86007
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.81415
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,feeder,6,N Current (Min),A,7.25
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,feeder,6,N Current (Max),A,27.0
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,feeder,6,N Current (RMS),A,10.0
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,feeder,6,L3 Current (Min),A,11.62
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,feeder,6,L3 Current (Max),A,29.0
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,13.12
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,feeder,6,L2 Current (Min),A,7.25
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,feeder,6,L2 Current (Max),A,31.25
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,8.62
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,feeder,6,L1 Current (Min),A,4.5
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,feeder,6,L1 Current (Max),A,17.38
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,9.0
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,5.75
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,17.87
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,14.63
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96811
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92764
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92911
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,feeder,5,N Current (Min),A,21.62
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,feeder,5,N Current (Max),A,98.38
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,feeder,5,N Current (RMS),A,37.5
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,feeder,5,L3 Current (Min),A,14.25
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,feeder,5,L3 Current (Max),A,24.88
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,15.38
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,feeder,5,L2 Current (Min),A,33.75
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,feeder,5,L2 Current (Max),A,114.25
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,50.38
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,feeder,5,L1 Current (Min),A,18.88
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,feeder,5,L1 Current (Max),A,37.5
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.5
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.81
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,12.94
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.56
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99216
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96527
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94586
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,feeder,4,N Current (Min),A,13.25
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,feeder,4,N Current (Max),A,31.25
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,feeder,4,N Current (RMS),A,23.88
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,18.12
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,35.62
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.88
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,21.88
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,16.5
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,34.5
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.38
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.25
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.31
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9924
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92895
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86252
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,feeder,3,N Current (Min),A,3.38
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,feeder,3,N Current (Max),A,9.0
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,feeder,3,N Current (RMS),A,6.62
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,11.25
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.75
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,8.5
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.62
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,14.38
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,25.19
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.06
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,22.81
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94849
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97617
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9256
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,feeder,2,N Current (Min),A,20.75
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,feeder,2,N Current (Max),A,97.62
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,feeder,2,N Current (RMS),A,42.88
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,58.75
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,104.5
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,75.88
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,81.5
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,172.25
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,99.62
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,76.12
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,158.88
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,95.88
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
