Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.44
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.19
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95966
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90713
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80215
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,feeder,1,N Current (Min),A,14.88
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,feeder,1,N Current (Max),A,10.25
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.12
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,12.38
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.62
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,5.12
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,19.5
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.62
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,3.75
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,9.0
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.88
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.11
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.83
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.91
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.98
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.84
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.91
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,busbar,,N Current (Min),A,49.75
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,busbar,,N Current (Max),A,119.38
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,busbar,,N Current (RMS),A,63.62
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,busbar,,L3 Current (Min),A,129.75
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,busbar,,L3 Current (Max),A,175.38
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.88
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,busbar,,L2 Current (Min),A,156.25
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,busbar,,L2 Current (Max),A,258.0
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.38
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,busbar,,L1 Current (Min),A,130.0
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,busbar,,L1 Current (Max),A,223.75
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T23:10:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.31
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-31.93
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-41.19
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.88537
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.83667
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.73816
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,feeder,6,N Current (Min),A,7.25
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,feeder,6,N Current (Max),A,30.5
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,feeder,6,N Current (RMS),A,10.0
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,feeder,6,L3 Current (Min),A,10.75
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,feeder,6,L3 Current (Max),A,35.25
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,13.62
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,feeder,6,L2 Current (Min),A,7.25
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,feeder,6,L2 Current (Max),A,11.38
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,8.38
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,feeder,6,L1 Current (Min),A,4.88
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,feeder,6,L1 Current (Max),A,10.25
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,6.38
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.62
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,26.12
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,18.69
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95587
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93713
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9375
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,feeder,5,N Current (Min),A,24.75
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,feeder,5,N Current (Max),A,66.75
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,feeder,5,N Current (RMS),A,46.5
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,feeder,5,L3 Current (Min),A,14.0
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,feeder,5,L3 Current (Max),A,22.25
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.38
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,feeder,5,L2 Current (Min),A,43.12
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,feeder,5,L2 Current (Max),A,82.62
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,62.88
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,feeder,5,L1 Current (Min),A,16.62
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,feeder,5,L1 Current (Max),A,35.62
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.12
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.81
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.31
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.88
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98459
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9599
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9809
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,feeder,4,N Current (Min),A,15.0
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,feeder,4,N Current (Max),A,51.38
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,feeder,4,N Current (RMS),A,30.5
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.25
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,31.38
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,13.25
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.38
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,19.0
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,66.38
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.75
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.44
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.25
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9924
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92328
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86166
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,feeder,3,N Current (Min),A,3.75
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,feeder,3,N Current (Max),A,10.12
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,feeder,3,N Current (RMS),A,6.62
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,11.12
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.62
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.0
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,10.62
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,14.5
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.81
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.75
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,20.44
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.0
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93606
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97757
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93582
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,feeder,2,N Current (Min),A,22.25
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,feeder,2,N Current (Max),A,110.88
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,feeder,2,N Current (RMS),A,50.0
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,60.0
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,114.38
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,81.0
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,78.75
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,163.5
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,97.88
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,99.12
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,173.25
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,113.75
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.69
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96081
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91998
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8193
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,feeder,1,N Current (Min),A,15.62
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,feeder,1,N Current (Max),A,10.25
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.12
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,19.38
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.88
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,5.0
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,17.88
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.12
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.88
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,20.62
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.88
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.36
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.73
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.0
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.55
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.17
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.61
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,busbar,,N Current (Min),A,53.38
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,busbar,,N Current (Max),A,99.5
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,busbar,,N Current (RMS),A,67.25
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,busbar,,L3 Current (Min),A,123.5
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,busbar,,L3 Current (Max),A,178.0
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,busbar,,L2 Current (Min),A,164.38
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,busbar,,L2 Current (Max),A,257.0
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.12
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,busbar,,L1 Current (Min),A,150.5
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,busbar,,L1 Current (Max),A,245.75
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T23:00:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.19
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.81
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-39.31
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.88956
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.83026
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.7691
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,feeder,6,N Current (Min),A,8.12
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,feeder,6,N Current (Max),A,31.5
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,feeder,6,N Current (RMS),A,10.88
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,feeder,6,L3 Current (Min),A,12.5
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,feeder,6,L3 Current (Max),A,29.0
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,14.75
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,feeder,6,L2 Current (Min),A,6.88
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,feeder,6,L2 Current (Max),A,27.75
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,8.38
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,feeder,6,L1 Current (Min),A,4.88
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,feeder,6,L1 Current (Max),A,21.88
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,7.38
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,16.81
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,18.38
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.13
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94296
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93194
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93683
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,feeder,5,N Current (Min),A,19.75
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,feeder,5,N Current (Max),A,81.88
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,feeder,5,N Current (RMS),A,37.0
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,feeder,5,L3 Current (Min),A,16.75
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,feeder,5,L3 Current (Max),A,28.38
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.0
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,feeder,5,L2 Current (Min),A,37.5
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,feeder,5,L2 Current (Max),A,102.88
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,55.5
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,feeder,5,L1 Current (Min),A,19.0
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,feeder,5,L1 Current (Max),A,36.12
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.62
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.69
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.06
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.13
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98767
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97205
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94931
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,feeder,4,N Current (Min),A,5.0
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,feeder,4,N Current (Max),A,31.62
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,feeder,4,N Current (RMS),A,18.88
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.62
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,36.62
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.38
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,28.75
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.12
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,16.12
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,38.75
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.88
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.75
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.75
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.44
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99234
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93771
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86264
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,feeder,3,N Current (Min),A,3.75
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,feeder,3,N Current (Max),A,10.12
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,feeder,3,N Current (RMS),A,6.75
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,11.12
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.62
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,9.25
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,14.5
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,13.56
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.81
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.94
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.0
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95663
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97574
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94028
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,feeder,2,N Current (Min),A,29.38
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,feeder,2,N Current (Max),A,76.5
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,feeder,2,N Current (RMS),A,50.5
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,61.38
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,93.75
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,79.12
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,63.62
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,140.88
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,81.0
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,98.0
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,144.25
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,116.5
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.69
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.06
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96265
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89538
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80035
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,feeder,1,N Current (Min),A,16.12
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,feeder,1,N Current (Max),A,10.5
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.0
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,18.0
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.88
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,5.12
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,21.25
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,3.88
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,9.0
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.75
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.3
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.06
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.75
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.23
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.95
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.83
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,busbar,,N Current (Min),A,50.62
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,busbar,,N Current (Max),A,83.88
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,busbar,,N Current (RMS),A,57.38
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,busbar,,L3 Current (Min),A,142.12
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,busbar,,L3 Current (Max),A,171.25
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.25
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,busbar,,L2 Current (Min),A,144.75
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,busbar,,L2 Current (Max),A,215.0
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.38
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,busbar,,L1 Current (Min),A,150.5
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,busbar,,L1 Current (Max),A,201.12
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.12
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T22:50:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,6.75
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-32.56
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-27.32
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92947
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.87659
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.86404
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,feeder,6,N Current (Min),A,6.62
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,feeder,6,N Current (Max),A,50.25
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,feeder,6,N Current (RMS),A,15.38
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,feeder,6,L3 Current (Min),A,11.75
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,feeder,6,L3 Current (Max),A,40.25
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,20.75
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,feeder,6,L2 Current (Min),A,7.25
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,feeder,6,L2 Current (Max),A,19.12
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,8.88
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,feeder,6,L1 Current (Min),A,4.5
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,feeder,6,L1 Current (Max),A,18.25
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,8.38
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,17.87
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,16.81
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.25
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93387
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92377
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9364
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,feeder,5,N Current (Min),A,19.0
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,feeder,5,N Current (Max),A,91.62
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,feeder,5,N Current (RMS),A,35.38
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,feeder,5,L3 Current (Min),A,16.5
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,feeder,5,L3 Current (Max),A,23.88
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.0
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,feeder,5,L2 Current (Min),A,37.62
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,feeder,5,L2 Current (Max),A,111.62
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,53.75
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,feeder,5,L1 Current (Min),A,17.75
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,feeder,5,L1 Current (Max),A,38.25
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.5
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.25
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,13.44
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.87
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97824
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96435
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94928
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,feeder,4,N Current (Min),A,8.25
