Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,feeder,4,N Current (Max),A,42.75
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,feeder,4,N Current (RMS),A,18.62
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.5
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,19.5
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.38
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.0
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,22.38
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.25
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,14.88
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,56.38
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.12
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.19
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.69
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.0
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99219
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93021
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86215
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,feeder,3,N Current (Min),A,4.0
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,feeder,3,N Current (Max),A,17.25
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,feeder,3,N Current (RMS),A,7.0
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,11.62
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.75
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,10.75
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.25
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,14.88
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,18.44
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.56
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.5
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.0
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93548
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97281
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93637
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,feeder,2,N Current (Min),A,40.38
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,feeder,2,N Current (Max),A,126.62
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,feeder,2,N Current (RMS),A,73.62
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,51.25
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,108.75
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,68.62
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,62.12
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,163.25
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,79.25
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,115.12
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,179.25
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,131.25
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.0
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.19
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96036
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91946
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79837
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,feeder,1,N Current (Min),A,21.0
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,feeder,1,N Current (Max),A,10.5
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.0
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,23.62
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,5.0
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,17.88
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.62
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.88
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,9.12
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.75
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.36
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.16
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.95
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.58
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.28
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.94
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,busbar,,N Current (Min),A,53.75
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,busbar,,N Current (Max),A,169.88
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,busbar,,N Current (RMS),A,72.25
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,busbar,,L3 Current (Min),A,110.5
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,busbar,,L3 Current (Max),A,182.75
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.25
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,busbar,,L2 Current (Min),A,132.12
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,busbar,,L2 Current (Max),A,257.62
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.25
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,busbar,,L1 Current (Min),A,164.25
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,busbar,,L1 Current (Max),A,232.25
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.88
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T22:40:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.63
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-29.0
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-38.75
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92105
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.88321
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.7734
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,feeder,6,N Current (Min),A,8.75
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,feeder,6,N Current (Max),A,33.38
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,feeder,6,N Current (RMS),A,11.62
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,feeder,6,L3 Current (Min),A,13.0
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,feeder,6,L3 Current (Max),A,31.88
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,15.38
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,feeder,6,L2 Current (Min),A,7.12
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,feeder,6,L2 Current (Max),A,12.88
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,8.88
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,feeder,6,L1 Current (Min),A,4.62
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,feeder,6,L1 Current (Max),A,18.38
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,7.25
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,19.19
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,21.38
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,16.63
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93875
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93652
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93887
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,feeder,5,N Current (Min),A,23.25
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,feeder,5,N Current (Max),A,92.38
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,feeder,5,N Current (RMS),A,36.25
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,feeder,5,L3 Current (Min),A,16.75
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,feeder,5,L3 Current (Max),A,30.88
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.5
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,feeder,5,L2 Current (Min),A,37.62
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,feeder,5,L2 Current (Max),A,111.62
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,56.12
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,feeder,5,L1 Current (Min),A,19.38
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,feeder,5,L1 Current (Max),A,57.38
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.12
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.63
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.5
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.13
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9707
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95856
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9595
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,feeder,4,N Current (Min),A,7.0
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,feeder,4,N Current (Max),A,27.62
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,feeder,4,N Current (RMS),A,17.88
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.38
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,25.12
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.38
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,6.88
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,14.0
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.88
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,16.12
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,42.62
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.25
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.06
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.69
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.31
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99222
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93808
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86224
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,feeder,3,N Current (Min),A,3.5
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,feeder,3,N Current (Max),A,14.0
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,feeder,3,N Current (RMS),A,6.88
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,12.25
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.75
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.0
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,9.5
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,14.75
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,15.63
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.94
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.94
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.0
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94726
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9682
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93994
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,feeder,2,N Current (Min),A,25.5
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,feeder,2,N Current (Max),A,91.25
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,feeder,2,N Current (RMS),A,51.25
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,64.88
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,123.88
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,84.62
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,68.0
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,172.5
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,97.38
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,104.75
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,155.38
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,123.38
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.5
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95477
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91348
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79834
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,feeder,1,N Current (Min),A,18.0
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,feeder,1,N Current (Max),A,10.5
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.88
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,17.38
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.62
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,5.12
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,16.75
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.75
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,3.38
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,9.25
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.75
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.09
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.72
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.41
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.3
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.98
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.62
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,busbar,,N Current (Min),A,51.88
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,busbar,,N Current (Max),A,113.88
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,busbar,,L3 Current (Min),A,131.62
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,busbar,,L3 Current (Max),A,195.62
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.62
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,busbar,,L2 Current (Min),A,153.12
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,busbar,,L2 Current (Max),A,278.0
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.25
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,busbar,,L1 Current (Min),A,145.38
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,busbar,,L1 Current (Max),A,223.0
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.38
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T22:30:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.44
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-32.69
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-38.44
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.89337
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.87289
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.81332
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,feeder,6,N Current (Min),A,7.0
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,feeder,6,N Current (Max),A,44.38
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,feeder,6,N Current (RMS),A,11.75
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,feeder,6,L3 Current (Min),A,10.12
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,feeder,6,L3 Current (Max),A,29.88
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,14.0
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,feeder,6,L2 Current (Min),A,7.12
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,feeder,6,L2 Current (Max),A,15.62
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,8.75
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,feeder,6,L1 Current (Min),A,5.25
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,feeder,6,L1 Current (Max),A,28.0
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,9.75
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,12.5
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,14.31
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.06
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96521
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92868
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96982
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,feeder,5,N Current (Min),A,20.5
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,feeder,5,N Current (Max),A,86.12
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,feeder,5,N Current (RMS),A,28.12
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,feeder,5,L3 Current (Min),A,18.62
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,feeder,5,L3 Current (Max),A,30.88
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.62
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,feeder,5,L2 Current (Min),A,45.0
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,feeder,5,L2 Current (Max),A,117.0
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,53.62
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,feeder,5,L1 Current (Min),A,20.5
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,feeder,5,L1 Current (Max),A,50.38
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,34.12
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.57
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.44
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.94
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97778
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95819
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95013
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,feeder,4,N Current (Min),A,8.5
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,feeder,4,N Current (Max),A,25.25
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,feeder,4,N Current (RMS),A,17.75
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.88
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,31.38
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.38
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.75
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,10.62
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.75
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.0
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,38.0
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.38
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.25
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.69
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.69
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99237
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92743
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8623
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,feeder,3,N Current (Min),A,3.62
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,feeder,3,N Current (Max),A,16.75
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,feeder,3,N Current (RMS),A,7.0
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.38
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,12.5
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.75
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,10.5
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.12
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,14.5
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,14.69
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.25
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,19.56
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.0
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93222
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97467
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93765
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,feeder,2,N Current (Min),A,33.25
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,feeder,2,N Current (Max),A,90.62
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,feeder,2,N Current (RMS),A,55.75
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,49.5
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,107.25
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,72.38
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,70.62
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,165.88
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,87.75
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,101.75
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,150.0
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,114.38
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.12
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.63
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96176
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87649
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79974
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,feeder,1,N Current (Min),A,21.88
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,feeder,1,N Current (Max),A,10.25
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,19.88
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.88
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,5.0
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,15.5
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.62
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.0
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,9.0
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.75
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.22
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.64
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.33
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.44
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.34
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.38
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,busbar,,N Current (Min),A,55.12
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,busbar,,N Current (Max),A,141.25
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,busbar,,L3 Current (Min),A,119.75
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,busbar,,L3 Current (Max),A,183.62
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.75
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,busbar,,L2 Current (Min),A,153.12
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,busbar,,L2 Current (Max),A,251.5
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.12
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,busbar,,L1 Current (Min),A,159.88
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,busbar,,L1 Current (Max),A,220.25
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.62
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T22:20:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.81
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-29.81
