Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-38.69
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91394
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.88376
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98782
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,feeder,6,N Current (Min),A,6.75
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,feeder,6,N Current (Max),A,58.75
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,feeder,6,N Current (RMS),A,15.25
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,feeder,6,L3 Current (Min),A,12.75
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,feeder,6,L3 Current (Max),A,41.0
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,16.5
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,feeder,6,L2 Current (Min),A,7.0
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,feeder,6,L2 Current (Max),A,22.62
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,8.88
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,feeder,6,L1 Current (Min),A,5.12
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,feeder,6,L1 Current (Max),A,40.12
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,21.62
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,5.88
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,21.19
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.44
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94913
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9219
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96646
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,feeder,5,N Current (Min),A,23.25
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,feeder,5,N Current (Max),A,108.88
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,feeder,5,N Current (RMS),A,33.25
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,feeder,5,L3 Current (Min),A,15.75
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,feeder,5,L3 Current (Max),A,31.12
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.25
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,feeder,5,L2 Current (Min),A,48.5
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,feeder,5,L2 Current (Max),A,143.0
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,60.5
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,feeder,5,L1 Current (Min),A,32.12
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,feeder,5,L1 Current (Max),A,49.25
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,38.62
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.69
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.06
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.88
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95303
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9675
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95032
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,feeder,4,N Current (Min),A,5.5
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,feeder,4,N Current (Max),A,25.75
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,feeder,4,N Current (RMS),A,15.88
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.38
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,19.12
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.88
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.0
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,20.5
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.75
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,16.25
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,37.38
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.06
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.5
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.75
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99237
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94052
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86246
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,feeder,3,N Current (Min),A,3.75
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,feeder,3,N Current (Max),A,14.38
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,feeder,3,N Current (RMS),A,6.88
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.38
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,11.38
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.75
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,9.0
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,14.38
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,20.25
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.37
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,22.0
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.0
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9465
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97421
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92355
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,feeder,2,N Current (Min),A,32.0
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,feeder,2,N Current (Max),A,101.25
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,feeder,2,N Current (RMS),A,54.75
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,70.38
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,136.38
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,84.0
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,65.12
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,172.38
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,85.25
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,103.5
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,160.38
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,123.62
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.38
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.43
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95743
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88766
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80072
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,feeder,1,N Current (Min),A,21.62
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,feeder,1,N Current (Max),A,11.0
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.62
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,24.12
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.62
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,5.0
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,24.25
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.75
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,4.0
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,12.5
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.75
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.5
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.89
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.94
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.41
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.59
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.89
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,busbar,,L1 Active Power,kW,50.0
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,busbar,,N Current (Min),A,58.0
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,busbar,,N Current (Max),A,195.75
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,busbar,,N Current (RMS),A,76.88
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,busbar,,L3 Current (Min),A,126.88
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,busbar,,L3 Current (Max),A,208.88
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.88
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,busbar,,L2 Current (Min),A,148.88
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,busbar,,L2 Current (Max),A,256.62
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.88
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,busbar,,L1 Current (Min),A,180.88
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,busbar,,L1 Current (Max),A,281.38
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.12
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T22:10:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,7.31
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-29.81
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,3.62
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9133
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.90405
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9982
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,feeder,6,N Current (Min),A,16.12
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,feeder,6,N Current (Max),A,61.0
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,feeder,6,N Current (RMS),A,21.12
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,feeder,6,L3 Current (Min),A,13.12
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,feeder,6,L3 Current (Max),A,34.12
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,17.0
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,feeder,6,L2 Current (Min),A,6.25
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,feeder,6,L2 Current (Max),A,25.12
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,9.62
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,feeder,6,L1 Current (Min),A,25.62
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,feeder,6,L1 Current (Max),A,40.75
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,29.62
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,12.06
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,21.38
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.37
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96002
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9411
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97217
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,feeder,5,N Current (Min),A,19.88
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,feeder,5,N Current (Max),A,63.5
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,feeder,5,N Current (RMS),A,32.38
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,feeder,5,L3 Current (Min),A,16.75
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,feeder,5,L3 Current (Max),A,34.38
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.88
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,feeder,5,L2 Current (Min),A,41.5
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,feeder,5,L2 Current (Max),A,97.0
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,59.38
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,feeder,5,L1 Current (Min),A,32.88
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,feeder,5,L1 Current (Max),A,52.5
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,36.88
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.81
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,14.0
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.06
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96701
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95953
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.952
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,feeder,4,N Current (Min),A,6.5
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,feeder,4,N Current (Max),A,27.62
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,feeder,4,N Current (RMS),A,16.88
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.0
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,19.5
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.62
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.38
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,21.88
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.88
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,12.62
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,38.12
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.12
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.06
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.75
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.56
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99216
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92441
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86242
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,feeder,3,N Current (Min),A,3.88
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,feeder,3,N Current (Max),A,17.5
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,feeder,3,N Current (RMS),A,7.38
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,12.25
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.88
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.0
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,11.75
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,14.88
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,24.94
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.25
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,24.31
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.0
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94141
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97934
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93896
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,feeder,2,N Current (Min),A,32.12
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,feeder,2,N Current (Max),A,109.25
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,feeder,2,N Current (RMS),A,56.5
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,71.25
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,121.25
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,84.88
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,73.12
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,163.62
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,89.12
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,105.75
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,173.0
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,124.62
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.56
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.69
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95428
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90494
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79846
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,feeder,1,N Current (Min),A,20.25
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,feeder,1,N Current (Max),A,10.38
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.88
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,13.75
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.75
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,5.25
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,16.75
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.88
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.75
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,9.38
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.88
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.22
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.83
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.53
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.22
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.05
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.5
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,busbar,,L1 Active Power,kW,53.0
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,busbar,,N Current (Min),A,61.5
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,busbar,,N Current (Max),A,186.75
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,busbar,,N Current (RMS),A,85.0
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,busbar,,L3 Current (Min),A,138.62
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,busbar,,L3 Current (Max),A,207.0
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.12
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,busbar,,L2 Current (Min),A,155.25
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,busbar,,L2 Current (Max),A,264.88
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.75
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,busbar,,L1 Current (Min),A,199.25
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,busbar,,L1 Current (Max),A,274.38
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.62
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T22:00:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.38
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.31
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.19
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90561
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95096
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99875
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,feeder,6,N Current (Min),A,17.25
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,feeder,6,N Current (Max),A,38.38
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,feeder,6,N Current (RMS),A,20.12
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,feeder,6,L3 Current (Min),A,16.5
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,feeder,6,L3 Current (Max),A,49.12
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,19.5
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,feeder,6,L2 Current (Min),A,7.62
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,feeder,6,L2 Current (Max),A,15.88
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,10.62
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,feeder,6,L1 Current (Min),A,26.75
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,feeder,6,L1 Current (Max),A,34.62
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,28.62
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,9.81
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,21.31
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.69
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96146
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94232
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97375
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,feeder,5,N Current (Min),A,21.0
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,feeder,5,N Current (Max),A,84.25
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,feeder,5,N Current (RMS),A,29.0
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,feeder,5,L3 Current (Min),A,19.0
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,feeder,5,L3 Current (Max),A,30.38
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.38
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,feeder,5,L2 Current (Min),A,33.25
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,feeder,5,L2 Current (Max),A,107.25
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,51.38
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,feeder,5,L1 Current (Min),A,25.62
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,feeder,5,L1 Current (Max),A,63.38
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,45.75
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.56
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.81
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.13
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97455
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96094
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95523
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,feeder,4,N Current (Min),A,8.75
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,feeder,4,N Current (Max),A,31.75
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,feeder,4,N Current (RMS),A,20.38
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,6.25
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,33.5
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,20.12
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,16.12
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,46.75
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.25
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.38
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.44
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.0
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99231
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9429
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84964
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,feeder,3,N Current (Min),A,3.88
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,feeder,3,N Current (Max),A,9.75
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,feeder,3,N Current (RMS),A,7.38
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,11.5
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,8.88
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.62
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,14.5
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.25
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.94
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.37
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.0
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.0
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96634
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96844
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95175
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,feeder,2,N Current (Min),A,28.38
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,feeder,2,N Current (Max),A,85.12
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,feeder,2,N Current (RMS),A,47.0
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,64.88
