Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,116.38
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,86.75
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,69.62
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,180.0
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,90.38
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,112.5
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,158.38
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,126.5
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.13
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96371
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92651
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80554
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,feeder,1,N Current (Min),A,15.5
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,feeder,1,N Current (Max),A,10.75
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.0
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,18.0
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.62
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,18.5
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.88
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,3.88
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,9.25
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.88
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.98
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.42
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.14
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.75
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.8
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.53
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,busbar,,L1 Active Power,kW,56.0
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,busbar,,N Current (Min),A,62.88
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,busbar,,N Current (Max),A,130.38
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,busbar,,N Current (RMS),A,85.38
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,busbar,,L3 Current (Min),A,134.75
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,busbar,,L3 Current (Max),A,201.62
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.88
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,busbar,,L2 Current (Min),A,148.62
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,busbar,,L2 Current (Max),A,263.62
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.75
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,busbar,,L1 Current (Min),A,197.62
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,busbar,,L1 Current (Max),A,267.0
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.25
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T21:50:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.06
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.87
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.81
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.88775
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.87945
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99881
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,feeder,6,N Current (Min),A,14.5
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,feeder,6,N Current (Max),A,45.25
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,feeder,6,N Current (RMS),A,21.25
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,feeder,6,L3 Current (Min),A,16.12
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,feeder,6,L3 Current (Max),A,39.75
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,18.88
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,feeder,6,L2 Current (Min),A,8.88
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,feeder,6,L2 Current (Max),A,18.62
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,11.0
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,feeder,6,L1 Current (Min),A,25.12
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,feeder,6,L1 Current (Max),A,41.25
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,29.62
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,7.87
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,16.75
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.37
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95935
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9523
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95096
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,feeder,5,N Current (Min),A,19.62
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,feeder,5,N Current (Max),A,52.0
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,feeder,5,N Current (RMS),A,31.88
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,feeder,5,L3 Current (Min),A,18.12
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,feeder,5,L3 Current (Max),A,36.12
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.12
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,feeder,5,L2 Current (Min),A,35.5
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,feeder,5,L2 Current (Max),A,73.0
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,52.38
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,feeder,5,L1 Current (Min),A,24.12
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,feeder,5,L1 Current (Max),A,43.75
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.88
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.81
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.69
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.25
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96396
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96396
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98483
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,feeder,4,N Current (Min),A,9.5
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,feeder,4,N Current (Max),A,47.25
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,feeder,4,N Current (RMS),A,31.0
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.62
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,24.5
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.38
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.88
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,11.62
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,18.25
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,62.0
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.62
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.0
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.63
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.94
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9924
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94971
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84982
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,feeder,3,N Current (Min),A,4.0
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,feeder,3,N Current (Max),A,12.0
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,feeder,3,N Current (RMS),A,7.75
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,14.12
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.88
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.12
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,20.12
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.38
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,14.88
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,14.63
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.25
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.0
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.0
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96695
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97638
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94345
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,feeder,2,N Current (Min),A,41.25
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,feeder,2,N Current (Max),A,82.62
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,feeder,2,N Current (RMS),A,58.0
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,70.88
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,103.5
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,88.5
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,68.62
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,160.12
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,89.25
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,116.38
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,170.12
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,135.88
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.31
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.31
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96258
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89862
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80484
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,feeder,1,N Current (Min),A,14.88
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,feeder,1,N Current (Max),A,10.62
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.0
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,18.38
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,5.25
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,20.38
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.75
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,9.12
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.88
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.11
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.09
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.25
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.81
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.88
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.73
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,busbar,,L1 Active Power,kW,58.0
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,busbar,,N Current (Min),A,75.38
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,busbar,,N Current (Max),A,146.0
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,busbar,,N Current (RMS),A,97.0
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,busbar,,L3 Current (Min),A,139.88
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,busbar,,L3 Current (Max),A,188.0
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,busbar,,L2 Current (Min),A,150.75
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,busbar,,L2 Current (Max),A,243.5
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.12
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,busbar,,L1 Current (Min),A,207.75
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,busbar,,L1 Current (Max),A,276.88
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.75
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T21:40:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.31
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.81
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.75
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.89325
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96329
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99832
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,feeder,6,N Current (Min),A,14.25
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,feeder,6,N Current (Max),A,53.38
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,feeder,6,N Current (RMS),A,17.88
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,feeder,6,L3 Current (Min),A,15.75
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,feeder,6,L3 Current (Max),A,33.12
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,19.62
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,feeder,6,L2 Current (Min),A,10.38
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,feeder,6,L2 Current (Max),A,22.5
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,12.88
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,feeder,6,L1 Current (Min),A,26.88
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,feeder,6,L1 Current (Max),A,41.12
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,29.0
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,10.56
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.0
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.56
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95172
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9585
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96069
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,feeder,5,N Current (Min),A,23.0
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,feeder,5,N Current (Max),A,76.38
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,feeder,5,N Current (RMS),A,32.5
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,feeder,5,L3 Current (Min),A,18.62
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,feeder,5,L3 Current (Max),A,30.25
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.88
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,feeder,5,L2 Current (Min),A,38.25
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,feeder,5,L2 Current (Max),A,108.38
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,56.0
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,feeder,5,L1 Current (Min),A,23.88
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,feeder,5,L1 Current (Max),A,59.88
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,33.12
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.5
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,13.0
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.13
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96625
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96258
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97446
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,feeder,4,N Current (Min),A,7.38
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,feeder,4,N Current (Max),A,35.88
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,feeder,4,N Current (RMS),A,22.25
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,5.0
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,19.62
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.75
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,11.12
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,17.62
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,52.62
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.88
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.12
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.81
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.06
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99228
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94131
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85446
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,feeder,3,N Current (Min),A,3.75
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,feeder,3,N Current (Max),A,13.75
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,feeder,3,N Current (RMS),A,7.0
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,12.25
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.75
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,13.0
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.88
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,15.0
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,19.25
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.87
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.81
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.0
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95248
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96414
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93582
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,feeder,2,N Current (Min),A,49.5
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,feeder,2,N Current (Max),A,107.88
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,feeder,2,N Current (RMS),A,72.12
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,64.62
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,125.12
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,81.5
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,59.62
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,160.0
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,82.5
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,114.38
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,173.75
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,144.62
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.32
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.44
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96146
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91443
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81912
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,feeder,1,N Current (Min),A,18.25
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,feeder,1,N Current (Max),A,9.62
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.88
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,13.12
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.75
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,5.38
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,17.62
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,3.88
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,20.88
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.88
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.23
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.56
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.89
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.91
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.19
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.3
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,busbar,,L1 Active Power,kW,58.0
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,busbar,,N Current (Min),A,78.62
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,busbar,,N Current (Max),A,156.88
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,busbar,,N Current (RMS),A,103.88
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,busbar,,L3 Current (Min),A,127.88
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,busbar,,L3 Current (Max),A,197.12
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,busbar,,L2 Current (Min),A,147.0
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,busbar,,L2 Current (Max),A,243.62
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.88
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,busbar,,L1 Current (Min),A,204.75
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,busbar,,L1 Current (Max),A,292.75
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.12
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T21:30:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.31
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.44
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.75
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.89651
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96173
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9989
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,feeder,6,N Current (Min),A,15.62
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,feeder,6,N Current (Max),A,33.38
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,feeder,6,N Current (RMS),A,20.25
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,feeder,6,L3 Current (Min),A,16.12
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,feeder,6,L3 Current (Max),A,38.88
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,19.5
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,feeder,6,L2 Current (Min),A,9.5
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,feeder,6,L2 Current (Max),A,20.0
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,13.12
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,feeder,6,L1 Current (Min),A,27.5
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,feeder,6,L1 Current (Max),A,46.0
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,30.75
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,13.69
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.31
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.87
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95337
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95932
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97644
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,feeder,5,N Current (Min),A,23.0
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,feeder,5,N Current (Max),A,55.62
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,feeder,5,N Current (RMS),A,35.5
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,feeder,5,L3 Current (Min),A,20.62
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,feeder,5,L3 Current (Max),A,28.88
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.0
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,feeder,5,L2 Current (Min),A,41.88
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,feeder,5,L2 Current (Max),A,84.25
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,64.25
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,feeder,5,L1 Current (Min),A,27.25
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,feeder,5,L1 Current (Max),A,57.0
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,41.75
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.94
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.0
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.06
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
