Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94623
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96753
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97647
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,feeder,4,N Current (Min),A,5.12
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,feeder,4,N Current (Max),A,34.38
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,feeder,4,N Current (RMS),A,18.5
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.38
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,23.88
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.38
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.75
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,23.62
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.25
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,18.12
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,44.75
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.88
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.31
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.0
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.44
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99246
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90344
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85217
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,feeder,3,N Current (Min),A,4.12
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,feeder,3,N Current (Max),A,10.25
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,feeder,3,N Current (RMS),A,7.25
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,11.25
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.75
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.12
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,8.0
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.12
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,14.75
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,19.88
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.44
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.75
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.0
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94205
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95474
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94366
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,feeder,2,N Current (Min),A,32.0
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,feeder,2,N Current (Max),A,78.62
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,feeder,2,N Current (RMS),A,55.12
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,71.12
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,138.38
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,90.0
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,59.0
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,114.12
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,69.75
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,107.12
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,150.38
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,123.0
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.19
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.0
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96551
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90994
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80597
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,feeder,1,N Current (Min),A,20.0
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,feeder,1,N Current (Max),A,10.88
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.0
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,23.75
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.75
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,5.25
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,20.12
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.88
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,3.62
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,9.25
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.88
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.62
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.34
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.58
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.62
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.77
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.16
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,busbar,,L1 Active Power,kW,55.0
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,busbar,,N Current (Min),A,69.0
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,busbar,,N Current (Max),A,134.88
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,busbar,,N Current (RMS),A,92.0
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,busbar,,L3 Current (Min),A,139.88
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,busbar,,L3 Current (Max),A,214.0
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.25
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,busbar,,L2 Current (Min),A,141.25
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,busbar,,L2 Current (Max),A,218.62
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.62
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,busbar,,L1 Current (Min),A,197.0
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,busbar,,L1 Current (Max),A,269.88
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.0
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T21:20:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.19
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.37
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.75
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91144
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95834
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99878
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,feeder,6,N Current (Min),A,13.25
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,feeder,6,N Current (Max),A,39.12
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,feeder,6,N Current (RMS),A,20.62
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,feeder,6,L3 Current (Min),A,16.88
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,feeder,6,L3 Current (Max),A,47.38
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,23.88
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,feeder,6,L2 Current (Min),A,10.12
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,feeder,6,L2 Current (Max),A,20.75
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,13.0
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,feeder,6,L1 Current (Min),A,22.38
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,feeder,6,L1 Current (Max),A,39.88
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,29.25
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,13.06
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.94
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.12
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95428
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93631
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97888
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,feeder,5,N Current (Min),A,18.0
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,feeder,5,N Current (Max),A,61.25
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,feeder,5,N Current (RMS),A,30.62
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,feeder,5,L3 Current (Min),A,20.38
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,feeder,5,L3 Current (Max),A,37.62
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.5
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,feeder,5,L2 Current (Min),A,44.88
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,feeder,5,L2 Current (Max),A,103.12
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,58.75
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,feeder,5,L1 Current (Min),A,42.5
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,feeder,5,L1 Current (Max),A,69.25
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,52.38
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.75
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.81
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.37
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97061
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96316
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97186
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,feeder,4,N Current (Min),A,8.75
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,feeder,4,N Current (Max),A,42.88
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,feeder,4,N Current (RMS),A,24.62
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,6.12
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,21.62
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.62
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.88
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,11.88
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,15.88
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,58.75
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.5
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.25
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.18
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.31
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9924
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91995
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85602
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,feeder,3,N Current (Min),A,3.75
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,feeder,3,N Current (Max),A,10.5
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,feeder,3,N Current (RMS),A,6.88
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.0
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,11.62
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.75
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,11.12
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.88
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,15.0
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.25
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,14.56
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.69
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.81
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.0
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95605
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96274
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95419
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,feeder,2,N Current (Min),A,34.88
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,feeder,2,N Current (Max),A,88.0
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,feeder,2,N Current (RMS),A,59.0
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,73.38
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,110.62
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,84.75
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,62.38
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,158.75
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,81.88
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,116.88
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,166.12
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,134.12
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.75
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96002
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9191
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80533
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,feeder,1,N Current (Min),A,16.38
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,feeder,1,N Current (Max),A,10.0
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.0
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,13.25
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.88
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,5.12
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,21.12
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.62
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,3.88
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,9.25
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.22
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.22
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.38
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.75
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.84
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.27
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,busbar,,L1 Active Power,kW,61.0
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,busbar,,N Current (Min),A,70.62
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,busbar,,N Current (Max),A,142.88
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,busbar,,N Current (RMS),A,104.5
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,busbar,,L3 Current (Min),A,141.12
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,busbar,,L3 Current (Max),A,200.5
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,busbar,,L2 Current (Min),A,155.38
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,busbar,,L2 Current (Max),A,247.75
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.62
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,busbar,,L1 Current (Min),A,216.75
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,busbar,,L1 Current (Max),A,296.0
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,259.0
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T21:10:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,9.5
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-18.88
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,3.38
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92563
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.91788
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9989
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,feeder,6,N Current (Min),A,13.0
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,feeder,6,N Current (Max),A,54.62
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,feeder,6,N Current (RMS),A,21.38
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,feeder,6,L3 Current (Min),A,14.38
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,feeder,6,L3 Current (Max),A,61.75
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,26.5
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,feeder,6,L2 Current (Min),A,12.38
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,feeder,6,L2 Current (Max),A,19.88
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,13.62
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,feeder,6,L1 Current (Min),A,21.88
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,feeder,6,L1 Current (Max),A,38.0
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,31.0
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,12.69
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,11.31
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.87
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95627
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96536
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97946
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,feeder,5,N Current (Min),A,21.5
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,feeder,5,N Current (Max),A,49.75
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,feeder,5,N Current (RMS),A,33.5
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,feeder,5,L3 Current (Min),A,20.75
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,feeder,5,L3 Current (Max),A,30.12
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.12
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,feeder,5,L2 Current (Min),A,44.75
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,feeder,5,L2 Current (Max),A,80.88
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,60.62
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,feeder,5,L1 Current (Min),A,35.38
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,feeder,5,L1 Current (Max),A,55.62
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,46.5
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.06
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,14.0
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.75
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9679
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96768
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95581
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,feeder,4,N Current (Min),A,9.38
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,feeder,4,N Current (Max),A,34.75
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,feeder,4,N Current (RMS),A,19.62
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.38
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,38.0
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.38
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,8.12
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,11.75
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,16.38
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,40.75
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.88
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.31
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.13
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.0
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99252
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91876
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86349
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,feeder,3,N Current (Min),A,4.25
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,feeder,3,N Current (Max),A,12.25
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,feeder,3,N Current (RMS),A,6.62
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.5
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,11.88
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.62
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,9.62
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.62
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,14.25
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,18.56
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,19.12
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.81
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.0
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96237
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94849
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9509
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,feeder,2,N Current (Min),A,26.38
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,feeder,2,N Current (Max),A,113.12
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,feeder,2,N Current (RMS),A,52.62
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,68.12
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,121.12
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,84.0
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,65.75
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,132.5
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,81.12
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,109.88
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,184.38
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,130.12
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.25
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.44
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96124
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88641
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80414
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,feeder,1,N Current (Min),A,16.62
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,feeder,1,N Current (Max),A,10.12
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.0
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,19.25
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.75
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,5.12
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,21.62
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.62
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,4.0
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,9.38
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.64
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.36
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.23
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.64
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.28
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.36
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,busbar,,L1 Active Power,kW,57.0
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,busbar,,N Current (Min),A,61.0
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,busbar,,N Current (Max),A,199.38
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,busbar,,N Current (RMS),A,92.12
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,busbar,,L3 Current (Min),A,137.25
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,busbar,,L3 Current (Max),A,218.5
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,busbar,,L2 Current (Min),A,151.12
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,busbar,,L2 Current (Max),A,225.62
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
