Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,busbar,,L1 Current (Min),A,212.5
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,busbar,,L1 Current (Max),A,295.25
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.88
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T21:00:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.44
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-18.69
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.62
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92566
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94211
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99789
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,feeder,6,N Current (Min),A,11.0
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,feeder,6,N Current (Max),A,46.88
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,feeder,6,N Current (RMS),A,17.38
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,feeder,6,L3 Current (Min),A,18.62
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,feeder,6,L3 Current (Max),A,57.25
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,26.0
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,feeder,6,L2 Current (Min),A,12.5
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,feeder,6,L2 Current (Max),A,21.88
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,14.62
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,feeder,6,L1 Current (Min),A,23.38
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,feeder,6,L1 Current (Max),A,38.88
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,27.88
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,15.25
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,18.88
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.75
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94885
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94556
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97131
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,feeder,5,N Current (Min),A,20.12
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,feeder,5,N Current (Max),A,68.0
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,feeder,5,N Current (RMS),A,31.5
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,feeder,5,L3 Current (Min),A,20.75
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,feeder,5,L3 Current (Max),A,35.75
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.75
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,feeder,5,L2 Current (Min),A,41.62
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,feeder,5,L2 Current (Max),A,99.12
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,59.25
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,feeder,5,L1 Current (Min),A,24.88
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,feeder,5,L1 Current (Max),A,57.12
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,38.12
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.19
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.44
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.5
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96274
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9649
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97147
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,feeder,4,N Current (Min),A,10.25
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,feeder,4,N Current (Max),A,33.38
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,feeder,4,N Current (RMS),A,21.12
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.38
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,30.62
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.62
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,8.38
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,12.38
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.38
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,23.25
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,46.88
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.5
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.63
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.75
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99255
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91968
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86447
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,feeder,3,N Current (Min),A,3.88
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,feeder,3,N Current (Max),A,17.12
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,feeder,3,N Current (RMS),A,6.88
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.0
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,11.88
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.62
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,10.75
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.12
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,13.0
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,17.37
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.94
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.13
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.0
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95871
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94986
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94137
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,feeder,2,N Current (Min),A,31.0
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,feeder,2,N Current (Max),A,84.5
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,feeder,2,N Current (RMS),A,55.12
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,69.38
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,101.5
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,86.75
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,61.88
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,112.75
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,82.88
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,114.25
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,162.0
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,134.25
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.19
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.13
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97043
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92499
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80502
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,feeder,1,N Current (Min),A,22.25
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,feeder,1,N Current (Max),A,11.5
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.88
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,24.88
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.25
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,5.62
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,16.25
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.25
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.0
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,9.12
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.17
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.22
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.56
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.89
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.02
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.55
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,busbar,,L1 Active Power,kW,56.0
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,busbar,,N Current (Min),A,63.0
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,busbar,,N Current (Max),A,155.38
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,busbar,,N Current (RMS),A,84.88
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,busbar,,L3 Current (Min),A,149.62
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,busbar,,L3 Current (Max),A,219.5
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.38
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,busbar,,L2 Current (Min),A,142.62
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,busbar,,L2 Current (Max),A,224.62
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.62
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,busbar,,L1 Current (Min),A,212.88
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,busbar,,L1 Current (Max),A,272.5
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.5
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T20:50:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.62
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-20.0
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.44
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93027
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9483
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99902
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,feeder,6,N Current (Min),A,11.12
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,feeder,6,N Current (Max),A,39.38
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,feeder,6,N Current (RMS),A,21.75
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,feeder,6,L3 Current (Min),A,21.62
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,feeder,6,L3 Current (Max),A,58.5
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,30.12
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,feeder,6,L2 Current (Min),A,12.62
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,feeder,6,L2 Current (Max),A,34.25
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,15.75
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,feeder,6,L1 Current (Min),A,24.5
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,feeder,6,L1 Current (Max),A,38.62
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,32.62
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,12.37
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,13.87
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.81
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95612
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94656
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95663
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,feeder,5,N Current (Min),A,20.12
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,feeder,5,N Current (Max),A,61.5
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,feeder,5,N Current (RMS),A,33.25
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,feeder,5,L3 Current (Min),A,21.62
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,feeder,5,L3 Current (Max),A,30.88
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,24.0
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,feeder,5,L2 Current (Min),A,39.75
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,feeder,5,L2 Current (Max),A,88.0
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,57.12
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,feeder,5,L1 Current (Min),A,22.88
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,feeder,5,L1 Current (Max),A,52.62
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,34.88
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.0
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.19
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.69
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97531
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96933
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98239
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,feeder,4,N Current (Min),A,6.75
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,feeder,4,N Current (Max),A,54.5
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,feeder,4,N Current (RMS),A,28.38
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.75
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,22.88
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.38
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,25.12
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.62
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,27.25
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,66.88
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.75
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.62
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.94
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.0
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99252
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93838
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8659
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,feeder,3,N Current (Min),A,3.5
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,feeder,3,N Current (Max),A,12.38
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,feeder,3,N Current (RMS),A,6.62
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.0
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,11.75
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.62
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,9.0
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,14.62
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,13.06
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.31
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,20.88
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.0
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96066
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93152
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94391
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,feeder,2,N Current (Min),A,36.0
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,feeder,2,N Current (Max),A,105.5
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,feeder,2,N Current (RMS),A,63.62
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,71.5
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,115.88
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,87.25
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,51.88
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,147.0
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,81.25
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,132.5
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,188.62
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,148.12
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.37
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95727
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92987
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80798
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,feeder,1,N Current (Min),A,18.75
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,feeder,1,N Current (Max),A,11.0
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.75
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,18.0
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.25
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,5.75
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,22.88
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.88
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.12
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,9.25
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.0
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.95
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.22
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.34
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.0
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.83
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,busbar,,L3 Active Power,kW,41.0
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,busbar,,L1 Active Power,kW,61.0
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,busbar,,N Current (Min),A,62.62
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,busbar,,N Current (Max),A,158.0
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,busbar,,N Current (RMS),A,101.12
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,busbar,,L3 Current (Min),A,153.38
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,busbar,,L3 Current (Max),A,217.25
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.12
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,busbar,,L2 Current (Min),A,127.25
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,busbar,,L2 Current (Max),A,250.62
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.12
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,busbar,,L1 Current (Min),A,218.88
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,busbar,,L1 Current (Max),A,309.75
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,264.0
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T20:40:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,1.44
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-19.5
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.19
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9339
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.92267
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99887
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,feeder,6,N Current (Min),A,10.5
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,feeder,6,N Current (Max),A,44.5
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,feeder,6,N Current (RMS),A,19.25
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,feeder,6,L3 Current (Min),A,16.12
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,feeder,6,L3 Current (Max),A,57.75
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,25.25
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,feeder,6,L2 Current (Min),A,12.75
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,feeder,6,L2 Current (Max),A,23.62
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,14.5
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,feeder,6,L1 Current (Min),A,24.25
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,feeder,6,L1 Current (Max),A,38.0
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,28.38
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,17.56
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,14.25
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.25
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94986
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95987
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97485
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,feeder,5,N Current (Min),A,24.38
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,feeder,5,N Current (Max),A,75.25
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,feeder,5,N Current (RMS),A,40.25
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,feeder,5,L3 Current (Min),A,17.88
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,feeder,5,L3 Current (Max),A,34.88
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.88
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,feeder,5,L2 Current (Min),A,56.75
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,feeder,5,L2 Current (Max),A,110.12
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,71.62
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,feeder,5,L1 Current (Min),A,33.25
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,feeder,5,L1 Current (Max),A,57.88
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,37.38
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.94
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.44
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.06
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9761
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97787
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97705
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,feeder,4,N Current (Min),A,5.0
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,feeder,4,N Current (Max),A,46.25
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,feeder,4,N Current (RMS),A,24.25
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,5.0
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,28.0
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.62
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,8.25
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,34.88
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.12
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.88
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,59.25
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.0
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.19
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.75
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.0
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99277
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92474
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86725
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,feeder,3,N Current (Min),A,3.38
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,feeder,3,N Current (Max),A,12.12
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,feeder,3,N Current (RMS),A,7.0
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,9.38
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,11.25
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.62
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.88
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,10.25
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,14.62
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,13.94
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,21.69
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.06
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.0
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95151
