Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9404
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94067
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,feeder,2,N Current (Min),A,38.0
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,feeder,2,N Current (Max),A,127.62
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,feeder,2,N Current (RMS),A,75.0
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,62.25
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,90.88
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,76.0
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,60.88
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,158.25
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.25
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,125.5
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,191.25
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,150.0
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.25
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96191
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90008
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80798
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,feeder,1,N Current (Min),A,13.5
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,feeder,1,N Current (Max),A,10.38
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.62
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,13.62
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,5.75
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,16.38
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.38
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.0
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,9.38
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.78
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.31
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.58
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.7
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.62
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.48
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,busbar,,L2 Active Power,kW,45.0
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,busbar,,L1 Active Power,kW,60.0
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,busbar,,N Current (Min),A,66.5
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,busbar,,N Current (Max),A,153.12
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,busbar,,N Current (RMS),A,103.12
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,busbar,,L3 Current (Min),A,140.12
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,busbar,,L3 Current (Max),A,207.0
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.62
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,busbar,,L2 Current (Min),A,159.38
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,busbar,,L2 Current (Max),A,261.25
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.25
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,busbar,,L1 Current (Min),A,219.5
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,busbar,,L1 Current (Max),A,312.12
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.88
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T20:30:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.13
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.82
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.12
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91839
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93729
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99908
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,feeder,6,N Current (Min),A,10.62
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,feeder,6,N Current (Max),A,51.12
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,feeder,6,N Current (RMS),A,17.88
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,feeder,6,L3 Current (Min),A,19.38
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,feeder,6,L3 Current (Max),A,52.38
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,23.5
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,feeder,6,L2 Current (Min),A,13.0
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,feeder,6,L2 Current (Max),A,33.12
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,15.0
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,feeder,6,L1 Current (Min),A,24.5
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,feeder,6,L1 Current (Max),A,43.12
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,29.88
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,14.06
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,13.0
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.5
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94705
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9675
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96158
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,feeder,5,N Current (Min),A,27.12
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,feeder,5,N Current (Max),A,63.62
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,feeder,5,N Current (RMS),A,38.25
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,feeder,5,L3 Current (Min),A,19.75
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,feeder,5,L3 Current (Max),A,31.62
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.62
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,feeder,5,L2 Current (Min),A,52.88
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,feeder,5,L2 Current (Max),A,91.62
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,64.25
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,feeder,5,L1 Current (Min),A,23.62
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,feeder,5,L1 Current (Max),A,48.38
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,30.38
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.81
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,10.75
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.0
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98694
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96585
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98361
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,feeder,4,N Current (Min),A,19.12
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,feeder,4,N Current (Max),A,56.0
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,feeder,4,N Current (RMS),A,32.75
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,10.5
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,40.0
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.12
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.0
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,12.12
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.88
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,27.25
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,71.12
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.12
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.38
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.44
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.12
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99261
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9361
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86706
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,feeder,3,N Current (Min),A,3.5
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,feeder,3,N Current (Max),A,13.88
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,feeder,3,N Current (RMS),A,7.38
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.12
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,11.25
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.62
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.0
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,19.62
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,14.62
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,17.87
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,20.81
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.31
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.0
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96857
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9505
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95288
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,feeder,2,N Current (Min),A,28.12
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,feeder,2,N Current (Max),A,76.75
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,feeder,2,N Current (RMS),A,49.0
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,76.62
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,119.12
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,91.88
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,67.12
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,164.12
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,86.38
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,117.62
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,159.5
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,136.0
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.31
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.69
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97147
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89487
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82605
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,feeder,1,N Current (Min),A,15.62
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,feeder,1,N Current (Max),A,10.5
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.12
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,18.88
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.25
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,5.75
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,18.62
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.25
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.0
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,9.62
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.25
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.36
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.61
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.34
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.88
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.41
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.58
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,busbar,,L1 Active Power,kW,58.0
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,busbar,,N Current (Min),A,58.5
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,busbar,,N Current (Max),A,178.88
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,busbar,,N Current (RMS),A,83.25
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,busbar,,L3 Current (Min),A,158.0
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,busbar,,L3 Current (Max),A,218.62
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.75
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,busbar,,L2 Current (Min),A,156.88
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,busbar,,L2 Current (Max),A,265.38
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,busbar,,L1 Current (Min),A,210.62
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,busbar,,L1 Current (Max),A,300.62
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.0
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T20:20:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.62
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-20.12
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.81
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90924
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9429
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99872
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,feeder,6,N Current (Min),A,12.88
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,feeder,6,N Current (Max),A,43.25
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,feeder,6,N Current (RMS),A,19.5
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,feeder,6,L3 Current (Min),A,17.62
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,feeder,6,L3 Current (Max),A,62.38
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,27.38
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,feeder,6,L2 Current (Min),A,12.25
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,feeder,6,L2 Current (Max),A,38.12
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,15.25
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,feeder,6,L1 Current (Min),A,27.38
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,feeder,6,L1 Current (Max),A,41.0
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,31.88
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,13.06
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,15.37
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.62
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95825
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97443
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96689
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.0
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,feeder,5,N Current (Min),A,29.0
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,feeder,5,N Current (Max),A,74.88
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,feeder,5,N Current (RMS),A,49.88
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,feeder,5,L3 Current (Min),A,21.0
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,feeder,5,L3 Current (Max),A,30.75
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.5
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,feeder,5,L2 Current (Min),A,52.12
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,feeder,5,L2 Current (Max),A,107.62
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,77.5
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,feeder,5,L1 Current (Min),A,30.12
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,feeder,5,L1 Current (Max),A,50.75
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,39.0
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.25
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.19
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.31
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9863
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96686
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98099
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,feeder,4,N Current (Min),A,18.12
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,feeder,4,N Current (Max),A,47.75
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,feeder,4,N Current (RMS),A,30.88
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,18.38
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,28.88
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,8.12
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,21.12
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.25
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,27.5
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,66.38
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.12
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.56
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.37
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.5
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99261
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92096
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86618
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,feeder,3,N Current (Min),A,3.38
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,feeder,3,N Current (Max),A,10.38
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,feeder,3,N Current (RMS),A,7.0
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.0
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,11.25
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.62
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.0
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,10.75
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.25
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,14.88
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.25
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.81
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.12
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.0
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96689
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95474
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94711
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,feeder,2,N Current (Min),A,23.0
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,feeder,2,N Current (Max),A,109.75
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,feeder,2,N Current (RMS),A,48.88
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,76.0
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,123.62
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,89.5
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,91.62
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,180.12
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,112.12
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,110.5
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,196.5
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,135.75
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.88
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.94
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96854
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.931
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83734
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,feeder,1,N Current (Min),A,22.62
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,feeder,1,N Current (Max),A,11.88
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.38
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,21.25
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.25
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,5.88
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,29.38
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.25
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,4.12
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,9.62
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.97
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.88
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.86
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.97
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.89
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.61
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,busbar,,L2 Active Power,kW,54.0
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,busbar,,L1 Active Power,kW,60.0
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,busbar,,N Current (Min),A,66.0
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,busbar,,N Current (Max),A,150.62
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,busbar,,N Current (RMS),A,88.38
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,busbar,,L3 Current (Min),A,163.75
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,busbar,,L3 Current (Max),A,219.25
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.75
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,busbar,,L2 Current (Min),A,185.38
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,busbar,,L2 Current (Max),A,292.75
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.0
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,busbar,,L1 Current (Min),A,221.25
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,busbar,,L1 Current (Max),A,326.25
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.25
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T20:10:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.56
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-19.25
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.62
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92905
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93286
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99911
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,feeder,6,N Current (Min),A,15.5
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,feeder,6,N Current (Max),A,41.75
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,feeder,6,N Current (RMS),A,24.25
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,feeder,6,L3 Current (Min),A,19.25
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,feeder,6,L3 Current (Max),A,53.62
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,24.62
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,feeder,6,L2 Current (Min),A,12.75
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,feeder,6,L2 Current (Max),A,21.25
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,14.88
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,feeder,6,L1 Current (Min),A,26.62
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,feeder,6,L1 Current (Max),A,44.12
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,36.25
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,12.63
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.75
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.5
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9501
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96802
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96539
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,feeder,5,N Current (Min),A,28.0
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,feeder,5,N Current (Max),A,58.88
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,feeder,5,N Current (RMS),A,40.75
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,feeder,5,L3 Current (Min),A,19.62
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,feeder,5,L3 Current (Max),A,32.38
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.0
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,feeder,5,L2 Current (Min),A,53.25
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,feeder,5,L2 Current (Max),A,92.0
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,68.38
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,feeder,5,L1 Current (Min),A,26.75
