Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,feeder,5,L1 Current (Max),A,46.62
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,33.75
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.81
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.25
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.5
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99176
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96844
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97852
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,feeder,4,N Current (Min),A,22.0
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,feeder,4,N Current (Max),A,37.12
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,feeder,4,N Current (RMS),A,30.75
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,19.38
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,41.5
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,8.25
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,12.75
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.62
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,28.25
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,50.12
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.38
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.06
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.5
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.38
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99271
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92468
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85852
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,feeder,3,N Current (Min),A,3.62
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,feeder,3,N Current (Max),A,12.25
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,feeder,3,N Current (RMS),A,7.12
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,11.62
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.62
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.62
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,8.62
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,14.88
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.5
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,16.94
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.19
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.0
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95322
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96405
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94458
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,feeder,2,N Current (Min),A,27.25
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,feeder,2,N Current (Max),A,104.25
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,feeder,2,N Current (RMS),A,61.62
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,72.12
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,105.75
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,85.38
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,87.75
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,163.62
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,106.5
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,103.5
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,187.75
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,138.75
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.69
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.19
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97473
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91351
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83951
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,feeder,1,N Current (Min),A,17.12
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,feeder,1,N Current (Max),A,10.25
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,13.12
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,15.12
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.75
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,5.62
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,15.88
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.12
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,4.25
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,9.62
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.94
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.62
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.2
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.75
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.91
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.55
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,busbar,,L2 Active Power,kW,50.0
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,busbar,,L1 Active Power,kW,60.0
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,busbar,,N Current (Min),A,61.88
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,busbar,,N Current (Max),A,128.38
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,busbar,,N Current (RMS),A,91.62
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,busbar,,L3 Current (Min),A,158.75
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,busbar,,L3 Current (Max),A,233.62
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.38
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,busbar,,L2 Current (Min),A,185.88
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,busbar,,L2 Current (Max),A,275.88
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.88
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,busbar,,L1 Current (Min),A,202.0
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,busbar,,L1 Current (Max),A,318.0
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.0
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T20:00:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.62
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.12
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.31
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92804
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.92572
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99951
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,feeder,6,N Current (Min),A,19.25
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,feeder,6,N Current (Max),A,41.25
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,feeder,6,N Current (RMS),A,28.25
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,feeder,6,L3 Current (Min),A,20.62
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,feeder,6,L3 Current (Max),A,53.38
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,25.25
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,feeder,6,L2 Current (Min),A,13.12
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,feeder,6,L2 Current (Max),A,36.5
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,14.62
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,feeder,6,L1 Current (Min),A,36.5
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,feeder,6,L1 Current (Max),A,44.75
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,41.0
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,6.56
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,13.31
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.81
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96094
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96197
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96826
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,feeder,5,N Current (Min),A,30.25
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,feeder,5,N Current (Max),A,68.62
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,feeder,5,N Current (RMS),A,42.5
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,feeder,5,L3 Current (Min),A,21.75
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,feeder,5,L3 Current (Max),A,33.5
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.12
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,feeder,5,L2 Current (Min),A,57.75
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,feeder,5,L2 Current (Max),A,103.38
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,71.75
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,feeder,5,L1 Current (Min),A,30.0
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,feeder,5,L1 Current (Max),A,51.25
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,37.25
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.62
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,10.25
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.94
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99396
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96316
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95761
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,feeder,4,N Current (Min),A,15.75
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,feeder,4,N Current (Max),A,37.12
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,feeder,4,N Current (RMS),A,28.0
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,18.5
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,40.0
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.62
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.88
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,17.12
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,18.0
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,43.25
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.12
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.94
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.25
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.5
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99246
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94122
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85034
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,feeder,3,N Current (Min),A,3.38
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,feeder,3,N Current (Max),A,9.88
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,feeder,3,N Current (RMS),A,7.38
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.0
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,11.25
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.62
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.0
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,9.75
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.12
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,15.0
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,17.37
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.06
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.19
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97321
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96533
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96216
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,feeder,2,N Current (Min),A,23.5
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,feeder,2,N Current (Max),A,86.5
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,feeder,2,N Current (RMS),A,40.25
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,76.62
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,115.75
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,91.75
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,85.88
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,177.62
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,100.38
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,108.75
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,174.5
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,126.62
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.38
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.63
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97287
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90536
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85232
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,feeder,1,N Current (Min),A,16.62
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,feeder,1,N Current (Max),A,10.62
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.88
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,21.62
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.62
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,5.75
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,15.75
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.88
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.38
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,20.88
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.55
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,237.92
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.89
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.11
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.89
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.12
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,busbar,,L3 Active Power,kW,46.0
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,busbar,,L1 Active Power,kW,56.0
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,busbar,,N Current (Min),A,62.0
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,busbar,,N Current (Max),A,101.5
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,busbar,,N Current (RMS),A,72.38
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,busbar,,L3 Current (Min),A,164.0
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,busbar,,L3 Current (Max),A,232.38
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.25
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,busbar,,L2 Current (Min),A,184.62
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,busbar,,L2 Current (Max),A,298.75
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.88
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,busbar,,L1 Current (Min),A,209.0
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,busbar,,L1 Current (Max),A,288.0
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.88
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T19:50:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.5
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.06
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.0
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92306
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94791
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99942
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,feeder,6,N Current (Min),A,12.38
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,feeder,6,N Current (Max),A,52.25
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,feeder,6,N Current (RMS),A,25.25
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,feeder,6,L3 Current (Min),A,19.75
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,feeder,6,L3 Current (Max),A,56.12
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,30.0
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,feeder,6,L2 Current (Min),A,12.62
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,feeder,6,L2 Current (Max),A,35.38
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,17.12
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,feeder,6,L1 Current (Min),A,38.88
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,feeder,6,L1 Current (Max),A,47.62
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,41.38
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,12.25
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,11.81
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.88
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96631
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97458
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96469
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,feeder,5,N Current (Min),A,28.5
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,feeder,5,N Current (Max),A,87.25
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,feeder,5,N Current (RMS),A,46.0
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,feeder,5,L3 Current (Min),A,22.12
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,feeder,5,L3 Current (Max),A,38.5
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,25.75
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,feeder,5,L2 Current (Min),A,54.88
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,feeder,5,L2 Current (Max),A,128.38
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,73.38
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,feeder,5,L1 Current (Min),A,27.12
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,feeder,5,L1 Current (Max),A,71.5
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,35.88
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.25
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.38
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.31
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.992
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97012
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97284
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,feeder,4,N Current (Min),A,9.25
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,feeder,4,N Current (Max),A,45.75
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,feeder,4,N Current (RMS),A,23.62
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.88
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,39.62
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.12
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,6.38
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,22.38
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.25
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,22.75
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,58.25
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.62
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.0
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.37
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.56
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99222
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92871
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85736
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,feeder,3,N Current (Min),A,3.88
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,feeder,3,N Current (Max),A,14.12
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,feeder,3,N Current (RMS),A,7.25
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.0
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,12.38
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.62
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.12
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,14.62
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,15.25
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,19.0
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.13
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.31
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95514
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95306
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97586
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,feeder,2,N Current (Min),A,23.75
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,feeder,2,N Current (Max),A,108.38
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,feeder,2,N Current (RMS),A,61.75
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,65.12
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,118.12
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,86.0
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,80.62
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,170.0
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,106.5
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,115.62
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,189.75
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,150.75
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.12
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.19
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97238
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92563
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83709
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,feeder,1,N Current (Min),A,16.75
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,feeder,1,N Current (Max),A,10.75
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.12
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,21.25
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.75
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.0
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,16.5
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.38
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,10.88
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.45
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.0
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.8
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.09
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.72
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.17
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,busbar,,L3 Active Power,kW,44.0
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,busbar,,L2 Active Power,kW,52.0
