Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,busbar,,L1 Active Power,kW,64.0
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,busbar,,N Current (Min),A,61.62
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,busbar,,N Current (Max),A,181.75
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,busbar,,N Current (RMS),A,92.38
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,busbar,,L3 Current (Min),A,152.25
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,busbar,,L3 Current (Max),A,229.0
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.38
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,busbar,,L2 Current (Min),A,201.12
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,busbar,,L2 Current (Max),A,282.62
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.75
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,busbar,,L1 Current (Min),A,234.12
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,busbar,,L1 Current (Max),A,351.25
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.5
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T19:40:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.25
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-18.12
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,3.25
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92828
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94665
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99683
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,feeder,6,N Current (Min),A,13.0
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,feeder,6,N Current (Max),A,41.0
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,feeder,6,N Current (RMS),A,28.0
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,feeder,6,L3 Current (Min),A,21.0
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,feeder,6,L3 Current (Max),A,46.75
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,28.5
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,feeder,6,L2 Current (Min),A,12.5
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,feeder,6,L2 Current (Max),A,35.88
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,15.88
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,feeder,6,L1 Current (Min),A,38.0
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,feeder,6,L1 Current (Max),A,48.5
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,42.75
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,11.19
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.12
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.06
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97021
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98071
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96164
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,feeder,5,N Current (Min),A,27.75
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,feeder,5,N Current (Max),A,70.25
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,feeder,5,N Current (RMS),A,46.62
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,feeder,5,L3 Current (Min),A,22.75
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,feeder,5,L3 Current (Max),A,43.5
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.0
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,feeder,5,L2 Current (Min),A,54.0
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,feeder,5,L2 Current (Max),A,100.88
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,72.5
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,feeder,5,L1 Current (Min),A,24.5
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,feeder,5,L1 Current (Max),A,70.62
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,39.62
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.31
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.38
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.25
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96951
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98828
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98477
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,feeder,4,N Current (Min),A,10.88
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,feeder,4,N Current (Max),A,51.88
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,feeder,4,N Current (RMS),A,32.62
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,6.38
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,29.38
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.62
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.0
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,31.38
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.62
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,30.12
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,70.88
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.62
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.25
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.13
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.5
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99216
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8956
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85928
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,feeder,3,N Current (Min),A,3.88
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,feeder,3,N Current (Max),A,11.0
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,feeder,3,N Current (RMS),A,7.38
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,9.88
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,11.38
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.62
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,7.62
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,14.88
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,14.75
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.0
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.06
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96341
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95877
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96094
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,feeder,2,N Current (Min),A,28.88
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,feeder,2,N Current (Max),A,83.25
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,feeder,2,N Current (RMS),A,54.75
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,70.75
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,125.62
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,94.5
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,68.12
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,153.5
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,84.88
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,116.25
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,156.5
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,134.5
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.25
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.75
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.0
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97372
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90527
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83804
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,feeder,1,N Current (Min),A,15.0
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,feeder,1,N Current (Max),A,10.0
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.75
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,21.88
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.88
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.0
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,19.5
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.38
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,9.88
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,235.73
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,237.56
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.2
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.95
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,234.14
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,236.61
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.83
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,busbar,,L3 Active Power,kW,44.0
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,busbar,,L2 Active Power,kW,48.0
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,busbar,,L1 Active Power,kW,64.0
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,busbar,,N Current (Min),A,68.25
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,busbar,,N Current (Max),A,155.12
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,busbar,,N Current (RMS),A,109.0
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,busbar,,L3 Current (Min),A,152.0
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,busbar,,L3 Current (Max),A,233.25
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,busbar,,L2 Current (Min),A,180.0
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,busbar,,L2 Current (Max),A,273.12
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.75
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,busbar,,L1 Current (Min),A,240.12
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,busbar,,L1 Current (Max),A,324.0
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,276.38
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T19:30:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.94
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-20.38
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,5.12
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93915
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95779
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99658
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,feeder,6,N Current (Min),A,11.62
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,feeder,6,N Current (Max),A,39.25
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,feeder,6,N Current (RMS),A,25.88
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,feeder,6,L3 Current (Min),A,22.0
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,feeder,6,L3 Current (Max),A,55.0
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,32.5
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,feeder,6,L2 Current (Min),A,13.12
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,feeder,6,L2 Current (Max),A,34.5
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,17.25
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,feeder,6,L1 Current (Min),A,38.5
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,feeder,6,L1 Current (Max),A,51.5
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,41.38
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,5.44
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,13.5
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.0
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98035
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97613
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95386
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,18.0
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,feeder,5,N Current (Min),A,37.38
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,feeder,5,N Current (Max),A,100.38
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,feeder,5,N Current (RMS),A,54.5
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,feeder,5,L3 Current (Min),A,18.88
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,feeder,5,L3 Current (Max),A,52.62
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.25
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,feeder,5,L2 Current (Min),A,55.38
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,feeder,5,L2 Current (Max),A,123.5
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,76.38
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,feeder,5,L1 Current (Min),A,23.0
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,feeder,5,L1 Current (Max),A,40.75
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,27.5
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.81
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.25
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.94
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93622
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99524
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96121
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,feeder,4,N Current (Min),A,5.62
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,feeder,4,N Current (Max),A,36.12
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,feeder,4,N Current (RMS),A,16.62
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.38
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,13.75
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.75
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,15.62
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,23.88
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.38
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,17.62
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,51.62
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.62
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.06
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.06
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.94
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99231
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8966
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86658
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,feeder,3,N Current (Min),A,3.75
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,feeder,3,N Current (Max),A,10.12
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,feeder,3,N Current (RMS),A,7.25
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,11.5
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.75
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.12
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,8.25
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.12
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,14.25
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,13.56
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.81
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.13
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.0
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9631
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96579
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95367
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,feeder,2,N Current (Min),A,40.5
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,feeder,2,N Current (Max),A,112.75
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,feeder,2,N Current (RMS),A,68.75
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,62.12
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,106.0
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,85.5
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,73.38
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,163.5
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,92.38
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,124.38
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,199.38
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,146.75
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.69
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.13
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97409
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92578
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8385
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,feeder,1,N Current (Min),A,21.88
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,feeder,1,N Current (Max),A,11.75
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.5
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,25.75
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.62
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.25
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,16.75
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.88
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.5
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,9.62
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,235.36
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,236.86
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.11
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,235.47
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.42
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.58
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,234.23
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,236.0
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.23
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,busbar,,L3 Active Power,kW,42.0
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,busbar,,L2 Active Power,kW,52.0
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,59.0
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,busbar,,N Current (Min),A,75.0
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,busbar,,N Current (Max),A,141.88
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,busbar,,N Current (RMS),A,97.0
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,busbar,,L3 Current (Min),A,140.5
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,busbar,,L3 Current (Max),A,215.12
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.38
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,busbar,,L2 Current (Min),A,198.12
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,busbar,,L2 Current (Max),A,293.75
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.38
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,busbar,,L1 Current (Min),A,221.0
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,busbar,,L1 Current (Max),A,313.75
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.88
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T19:20:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,8.63
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.06
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,3.69
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92093
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93298
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99744
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,feeder,6,N Current (Min),A,15.88
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,feeder,6,N Current (Max),A,50.25
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,feeder,6,N Current (RMS),A,26.88
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,feeder,6,L3 Current (Min),A,18.25
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,feeder,6,L3 Current (Max),A,69.62
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,28.75
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,feeder,6,L2 Current (Min),A,13.0
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,feeder,6,L2 Current (Max),A,24.12
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,15.0
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,feeder,6,L1 Current (Min),A,24.75
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,feeder,6,L1 Current (Max),A,46.88
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,40.5
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.19
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,10.0
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.25
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97452
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9682
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95444
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,feeder,5,N Current (Min),A,34.0
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,feeder,5,N Current (Max),A,63.88
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,feeder,5,N Current (RMS),A,48.38
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,feeder,5,L3 Current (Min),A,14.38
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,feeder,5,L3 Current (Max),A,45.88
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.38
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,feeder,5,L2 Current (Min),A,53.75
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,feeder,5,L2 Current (Max),A,83.88
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,67.62
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,feeder,5,L1 Current (Min),A,24.62
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,feeder,5,L1 Current (Max),A,64.25
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,34.25
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.37
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.06
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.94
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94452
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99237
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96161
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,feeder,4,N Current (Min),A,5.38
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,feeder,4,N Current (Max),A,41.38
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,feeder,4,N Current (RMS),A,16.38
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.5
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,17.62
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.25
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,16.0
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,26.38
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.88
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,17.5
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,59.62
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.25
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.06
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.0
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.88
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99249
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89407
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87561
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,feeder,3,N Current (Min),A,4.12
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,feeder,3,N Current (Max),A,11.38
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,feeder,3,N Current (RMS),A,7.38
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.12
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,11.62
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.88
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,9.88
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.12
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,15.25
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
