Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,17.37
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.37
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.56
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.0
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95245
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96429
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95856
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,feeder,2,N Current (Min),A,40.88
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,feeder,2,N Current (Max),A,119.88
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,feeder,2,N Current (RMS),A,65.62
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,67.38
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,109.25
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,81.88
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,75.62
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,157.5
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,86.25
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,120.5
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,196.25
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,139.38
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.31
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.87
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96866
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8724
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83935
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,feeder,1,N Current (Min),A,21.12
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,feeder,1,N Current (Max),A,10.75
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.62
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,24.62
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,5.75
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,13.0
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.12
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,4.38
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,18.62
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.62
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,235.45
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,237.53
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.42
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.03
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.75
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,234.75
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,236.05
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.38
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,47.0
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,59.0
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,busbar,,N Current (Min),A,76.5
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,busbar,,N Current (Max),A,159.25
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,103.25
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,busbar,,L3 Current (Min),A,141.38
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,busbar,,L3 Current (Max),A,222.5
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.88
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,busbar,,L2 Current (Min),A,177.38
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,busbar,,L2 Current (Max),A,281.25
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.12
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,busbar,,L1 Current (Min),A,206.62
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,busbar,,L1 Current (Max),A,333.62
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.38
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T19:10:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.63
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-21.06
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,4.94
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93405
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93289
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99454
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,feeder,6,N Current (Min),A,11.88
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,feeder,6,N Current (Max),A,43.88
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,feeder,6,N Current (RMS),A,18.88
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,feeder,6,L3 Current (Min),A,21.0
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,feeder,6,L3 Current (Max),A,57.5
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,29.0
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,feeder,6,L2 Current (Min),A,13.25
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,feeder,6,L2 Current (Max),A,38.12
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,16.25
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,feeder,6,L1 Current (Min),A,27.38
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,feeder,6,L1 Current (Max),A,43.75
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,31.0
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.44
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,10.06
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.19
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97586
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97092
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95953
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,feeder,5,N Current (Min),A,32.88
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,feeder,5,N Current (Max),A,82.5
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,feeder,5,N Current (RMS),A,49.88
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,feeder,5,L3 Current (Min),A,19.25
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,feeder,5,L3 Current (Max),A,38.88
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.62
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,feeder,5,L2 Current (Min),A,55.25
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,feeder,5,L2 Current (Max),A,106.75
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,71.0
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,feeder,5,L1 Current (Min),A,25.62
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,feeder,5,L1 Current (Max),A,49.25
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,32.38
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.63
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.38
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.69
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96237
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99371
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96277
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,feeder,4,N Current (Min),A,5.62
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,feeder,4,N Current (Max),A,30.25
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,feeder,4,N Current (RMS),A,13.62
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,6.25
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,25.75
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.38
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,16.0
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,33.25
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.25
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,18.12
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,47.62
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.75
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.88
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.75
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.38
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9921
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89755
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90442
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,feeder,3,N Current (Min),A,4.62
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,feeder,3,N Current (Max),A,19.62
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,feeder,3,N Current (RMS),A,8.38
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.75
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,14.88
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.62
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,23.12
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.62
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,25.25
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.38
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,16.19
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.87
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.13
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.0
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95154
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96838
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9541
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,feeder,2,N Current (Min),A,34.5
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,feeder,2,N Current (Max),A,100.38
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,feeder,2,N Current (RMS),A,57.12
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,69.25
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,129.75
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,85.25
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,73.75
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,182.62
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,94.75
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,106.12
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,156.88
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,129.88
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.12
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96597
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9006
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83871
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,feeder,1,N Current (Min),A,16.75
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,feeder,1,N Current (Max),A,11.0
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.0
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,18.62
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.25
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.0
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,22.5
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.25
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,4.62
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,18.12
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.75
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.25
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,237.06
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.28
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.55
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.06
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,236.05
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.66
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,40.0
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,51.0
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,54.0
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,busbar,,N Current (Min),A,65.12
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,busbar,,N Current (Max),A,151.12
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,91.88
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,busbar,,L3 Current (Min),A,148.12
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,busbar,,L3 Current (Max),A,217.0
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.25
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,busbar,,L2 Current (Min),A,189.62
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,busbar,,L2 Current (Max),A,298.88
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.0
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,busbar,,L1 Current (Min),A,206.0
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,busbar,,L1 Current (Max),A,275.5
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.88
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T19:00:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.69
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-18.31
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,6.37
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94772
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93884
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99313
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,feeder,6,N Current (Min),A,9.38
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,feeder,6,N Current (Max),A,95.88
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,feeder,6,N Current (RMS),A,18.75
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,feeder,6,L3 Current (Min),A,22.25
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,feeder,6,L3 Current (Max),A,62.12
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,31.62
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,feeder,6,L2 Current (Min),A,14.62
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,feeder,6,L2 Current (Max),A,37.12
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,19.25
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,feeder,6,L1 Current (Min),A,15.88
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,feeder,6,L1 Current (Max),A,48.0
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,30.62
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.25
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,11.19
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.37
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9679
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97806
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96869
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,19.0
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,feeder,5,N Current (Min),A,26.12
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,feeder,5,N Current (Max),A,98.5
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,feeder,5,N Current (RMS),A,52.0
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,feeder,5,L3 Current (Min),A,22.38
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,feeder,5,L3 Current (Max),A,37.38
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.75
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,feeder,5,L2 Current (Min),A,56.25
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,feeder,5,L2 Current (Max),A,125.25
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,80.12
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,feeder,5,L1 Current (Min),A,25.62
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,feeder,5,L1 Current (Max),A,52.0
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,35.5
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.25
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.0
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.25
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97302
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99756
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96146
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,feeder,4,N Current (Min),A,5.38
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,feeder,4,N Current (Max),A,32.88
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,feeder,4,N Current (RMS),A,14.5
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,6.12
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,25.62
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.12
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,22.5
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,45.0
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.75
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,13.75
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,45.38
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.62
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.06
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.88
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.37
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99219
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97894
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9581
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,feeder,3,N Current (Min),A,6.62
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,feeder,3,N Current (Max),A,18.0
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,feeder,3,N Current (RMS),A,10.38
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.62
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,11.25
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.62
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,20.5
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.25
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,17.25
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,25.75
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.75
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.37
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.19
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.25
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95227
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96951
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95938
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,feeder,2,N Current (Min),A,25.88
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,feeder,2,N Current (Max),A,84.38
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,feeder,2,N Current (RMS),A,49.62
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,71.25
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,120.25
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,91.62
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,92.38
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,165.0
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,104.5
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,113.88
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,166.25
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,130.75
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.44
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.44
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96313
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90146
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84045
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,feeder,1,N Current (Min),A,21.38
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,feeder,1,N Current (Max),A,10.12
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.75
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,21.25
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.12
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.25
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,17.12
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.75
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,17.75
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.75
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,235.56
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,236.98
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.27
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,235.7
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.33
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,234.67
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,236.23
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,60.0
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,57.0
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,busbar,,N Current (Min),A,64.5
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,busbar,,N Current (Max),A,270.0
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,92.62
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,busbar,,L3 Current (Min),A,160.38
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,busbar,,L3 Current (Max),A,233.38
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.25
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,busbar,,L2 Current (Min),A,221.38
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,busbar,,L2 Current (Max),A,331.75
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,255.5
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,busbar,,L1 Current (Min),A,208.75
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,busbar,,L1 Current (Max),A,299.75
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.25
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T18:50:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.56
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-18.12
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,10.13
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95099
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93353
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98941
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,feeder,6,N Current (Min),A,9.75
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,feeder,6,N Current (Max),A,65.12
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,feeder,6,N Current (RMS),A,17.75
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,feeder,6,L3 Current (Min),A,22.38
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,feeder,6,L3 Current (Max),A,61.62
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,33.5
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,feeder,6,L2 Current (Min),A,13.25
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,feeder,6,L2 Current (Max),A,33.75
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,18.5
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,feeder,6,L1 Current (Min),A,15.5
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,feeder,6,L1 Current (Max),A,34.38
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,23.38
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.38
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,11.19
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.94
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97552
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97498
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97479
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,18.0
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
