Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,feeder,5,N Current (Min),A,24.88
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,feeder,5,N Current (Max),A,84.0
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,feeder,5,N Current (RMS),A,48.62
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,feeder,5,L3 Current (Min),A,21.62
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,feeder,5,L3 Current (Max),A,51.12
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.75
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,feeder,5,L2 Current (Min),A,55.88
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,feeder,5,L2 Current (Max),A,116.0
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,78.62
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,feeder,5,L1 Current (Min),A,35.75
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,feeder,5,L1 Current (Max),A,63.5
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,45.0
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.81
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.69
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.19
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96567
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99661
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97287
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,feeder,4,N Current (Min),A,6.75
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,feeder,4,N Current (Max),A,30.25
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,feeder,4,N Current (RMS),A,14.75
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.62
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,37.12
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.62
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,24.75
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,36.0
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,23.25
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,50.75
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.12
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.88
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.38
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.81
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99228
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97617
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95819
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,feeder,3,N Current (Min),A,9.5
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,feeder,3,N Current (Max),A,18.5
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,feeder,3,N Current (RMS),A,11.12
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.88
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,13.12
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.62
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.62
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,11.12
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,16.88
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,25.0
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,19.69
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.44
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.25
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.0
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95895
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96115
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95636
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,feeder,2,N Current (Min),A,36.0
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,feeder,2,N Current (Max),A,102.12
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,feeder,2,N Current (RMS),A,69.88
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,61.88
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,131.62
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,77.0
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,106.25
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,182.5
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,120.12
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,123.5
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,192.25
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,148.0
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.5
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96454
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92346
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8424
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,feeder,1,N Current (Min),A,22.62
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,feeder,1,N Current (Max),A,10.12
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.0
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,18.88
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.62
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.25
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,16.38
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.75
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.62
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,17.12
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.75
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,235.2
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,236.47
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.88
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,235.17
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,236.66
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.09
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,233.91
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,235.45
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.77
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,41.0
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,61.0
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,63.0
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,busbar,,N Current (Min),A,77.25
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,busbar,,N Current (Max),A,169.38
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,112.62
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,busbar,,L3 Current (Min),A,151.5
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,busbar,,L3 Current (Max),A,225.0
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.38
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,busbar,,L2 Current (Min),A,230.88
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,busbar,,L2 Current (Max),A,338.62
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,264.25
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,busbar,,L1 Current (Min),A,238.0
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,busbar,,L1 Current (Max),A,315.12
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,270.62
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T18:40:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,4.06
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.25
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,9.25
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94714
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93747
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99313
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,feeder,6,N Current (Min),A,10.25
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,feeder,6,N Current (Max),A,41.12
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,feeder,6,N Current (RMS),A,18.75
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,feeder,6,L3 Current (Min),A,20.62
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,feeder,6,L3 Current (Max),A,60.25
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,32.38
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,feeder,6,L2 Current (Min),A,14.62
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,feeder,6,L2 Current (Max),A,37.0
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,19.38
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,feeder,6,L1 Current (Min),A,17.0
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,feeder,6,L1 Current (Max),A,45.75
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,27.38
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,7.81
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,11.81
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.56
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98077
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97641
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98639
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.0
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,feeder,5,N Current (Min),A,24.25
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,feeder,5,N Current (Max),A,75.12
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,feeder,5,N Current (RMS),A,43.0
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,feeder,5,L3 Current (Min),A,21.88
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,feeder,5,L3 Current (Max),A,51.0
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,32.62
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,feeder,5,L2 Current (Min),A,58.5
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,feeder,5,L2 Current (Max),A,106.25
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,78.62
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,feeder,5,L1 Current (Min),A,32.75
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,feeder,5,L1 Current (Max),A,87.75
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,67.25
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.13
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.25
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.31
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94696
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99603
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96948
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,feeder,4,N Current (Min),A,8.12
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,feeder,4,N Current (Max),A,35.75
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,feeder,4,N Current (RMS),A,17.38
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,5.38
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,14.38
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,19.25
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,39.38
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,18.38
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,57.38
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.12
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.5
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.25
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.25
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99222
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96713
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96435
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,feeder,3,N Current (Min),A,9.38
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,feeder,3,N Current (Max),A,19.88
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,feeder,3,N Current (RMS),A,12.5
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,9.88
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,11.12
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.62
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,11.75
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,17.62
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,28.25
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.25
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,17.0
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.0
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.44
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.0
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95499
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96542
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95624
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,feeder,2,N Current (Min),A,28.88
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,feeder,2,N Current (Max),A,88.12
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,feeder,2,N Current (RMS),A,56.12
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,70.0
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,144.38
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,89.5
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,106.12
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,175.0
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,117.12
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,117.75
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,164.5
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,141.0
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.75
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.5
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97183
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89331
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90872
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,feeder,1,N Current (Min),A,14.25
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,feeder,1,N Current (Max),A,9.0
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.25
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,13.75
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.62
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.25
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,20.75
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.75
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.75
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,13.25
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.75
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,234.67
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,235.98
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.38
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,235.17
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,236.41
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.0
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,234.14
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,235.44
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.88
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,60.0
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,68.0
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,busbar,,N Current (Min),A,72.5
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,busbar,,N Current (Max),A,166.62
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,113.5
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,busbar,,L3 Current (Min),A,151.25
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,busbar,,L3 Current (Max),A,235.38
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,busbar,,L2 Current (Min),A,233.38
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,busbar,,L2 Current (Max),A,321.62
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,260.25
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,busbar,,L1 Current (Min),A,253.0
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,busbar,,L1 Current (Max),A,329.5
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,292.0
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T18:30:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.19
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-17.06
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,5.19
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94992
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94122
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99051
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,feeder,6,N Current (Min),A,11.0
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,feeder,6,N Current (Max),A,42.62
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,feeder,6,N Current (RMS),A,20.5
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,feeder,6,L3 Current (Min),A,20.62
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,feeder,6,L3 Current (Max),A,63.62
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,35.5
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,feeder,6,L2 Current (Min),A,12.62
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,feeder,6,L2 Current (Max),A,32.12
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,16.5
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,feeder,6,L1 Current (Min),A,15.75
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,feeder,6,L1 Current (Max),A,42.75
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,28.75
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,9.19
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,11.06
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.38
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97488
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9577
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98734
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,feeder,5,N Current (Min),A,25.5
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,feeder,5,N Current (Max),A,72.12
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,feeder,5,N Current (RMS),A,41.12
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,feeder,5,L3 Current (Min),A,23.0
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,feeder,5,L3 Current (Max),A,53.12
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,29.0
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,feeder,5,L2 Current (Min),A,44.5
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,feeder,5,L2 Current (Max),A,123.12
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,66.88
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,feeder,5,L1 Current (Min),A,61.38
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,feeder,5,L1 Current (Max),A,91.38
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,75.25
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.13
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.38
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.06
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94656
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99524
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96258
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,feeder,4,N Current (Min),A,8.0
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,feeder,4,N Current (Max),A,27.12
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,feeder,4,N Current (RMS),A,14.0
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.88
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,14.5
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.75
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,23.5
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,27.75
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.25
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.75
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,45.12
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.12
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.88
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.69
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.94
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99216
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97449
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96722
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,feeder,3,N Current (Min),A,9.5
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,feeder,3,N Current (Max),A,24.38
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,feeder,3,N Current (RMS),A,13.25
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.88
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,11.0
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.62
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,9.88
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.25
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,18.0
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,33.75
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.88
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,13.31
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.87
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.06
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.0
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95956
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97189
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94931
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,feeder,2,N Current (Min),A,35.62
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,feeder,2,N Current (Max),A,98.88
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,feeder,2,N Current (RMS),A,64.75
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,71.0
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,131.25
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,92.38
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,108.0
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,184.62
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,125.25
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,126.38
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,184.0
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,146.62
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.12
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.44
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.44
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96255
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91501
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90927
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,feeder,1,N Current (Min),A,19.62
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,feeder,1,N Current (Max),A,8.38
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,18.5
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.25
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.25
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,18.75
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.12
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.12
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,25.12
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.25
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,234.02
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,235.75
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.92
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,234.36
