Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,236.2
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.66
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,233.52
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,235.05
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.42
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,58.0
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,70.0
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,busbar,,N Current (Min),A,88.25
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,busbar,,N Current (Max),A,162.75
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,124.0
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,busbar,,L3 Current (Min),A,153.5
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,busbar,,L3 Current (Max),A,237.62
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.62
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,busbar,,L2 Current (Min),A,218.88
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,busbar,,L2 Current (Max),A,316.5
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.12
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,busbar,,L1 Current (Min),A,263.88
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,busbar,,L1 Current (Max),A,341.25
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,303.5
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T18:20:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,14.06
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-16.07
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,12.75
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94583
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93887
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98886
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,feeder,6,N Current (Min),A,10.75
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,feeder,6,N Current (Max),A,44.75
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,feeder,6,N Current (RMS),A,19.38
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,feeder,6,L3 Current (Min),A,27.5
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,feeder,6,L3 Current (Max),A,65.12
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,36.12
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,feeder,6,L2 Current (Min),A,13.12
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,feeder,6,L2 Current (Max),A,34.0
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,16.5
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,feeder,6,L1 Current (Min),A,15.88
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,feeder,6,L1 Current (Max),A,33.0
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,23.88
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,5.88
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,13.37
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.75
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9837
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96973
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9787
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,feeder,5,N Current (Min),A,25.25
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,feeder,5,N Current (Max),A,67.38
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,feeder,5,N Current (RMS),A,42.88
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,feeder,5,L3 Current (Min),A,24.0
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,feeder,5,L3 Current (Max),A,64.62
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,34.0
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,feeder,5,L2 Current (Min),A,45.88
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,feeder,5,L2 Current (Max),A,117.0
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,64.75
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,feeder,5,L1 Current (Min),A,62.12
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,feeder,5,L1 Current (Max),A,104.75
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,77.0
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.63
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.25
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.44
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96823
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99521
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97314
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,feeder,4,N Current (Min),A,8.25
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,feeder,4,N Current (Max),A,33.5
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,feeder,4,N Current (RMS),A,18.62
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,5.12
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,48.88
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,23.62
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,27.62
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.25
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,16.38
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,49.38
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.88
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.62
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.37
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9921
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96594
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9595
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,feeder,3,N Current (Min),A,8.88
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,feeder,3,N Current (Max),A,17.12
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,feeder,3,N Current (RMS),A,11.0
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.88
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,13.0
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.88
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.62
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,10.75
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,17.25
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,25.25
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,14.37
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.37
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,19.25
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.0
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96527
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97244
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94745
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,feeder,2,N Current (Min),A,50.0
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,feeder,2,N Current (Max),A,121.12
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,feeder,2,N Current (RMS),A,69.25
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,74.62
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,120.75
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,92.25
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,107.88
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,186.25
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,124.62
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,131.75
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,201.75
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,153.5
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.25
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.31
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93207
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89795
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91171
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,feeder,1,N Current (Min),A,36.88
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,feeder,1,N Current (Max),A,20.12
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,41.5
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.75
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.38
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,17.12
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.12
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.12
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,24.75
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.25
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,233.73
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,235.06
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.64
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,234.14
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,235.92
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.25
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,232.77
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,234.34
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.86
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,47.0
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,57.0
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,72.0
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,busbar,,N Current (Min),A,91.0
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,busbar,,N Current (Max),A,189.62
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,122.38
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,busbar,,L3 Current (Min),A,169.25
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,busbar,,L3 Current (Max),A,272.88
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.25
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,busbar,,L2 Current (Min),A,209.62
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,busbar,,L2 Current (Max),A,317.12
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,247.12
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,busbar,,L1 Current (Min),A,262.5
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,busbar,,L1 Current (Max),A,369.75
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,313.0
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T18:10:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,10.44
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-18.06
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,10.75
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94495
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93527
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99081
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,feeder,6,N Current (Min),A,13.62
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,feeder,6,N Current (Max),A,37.88
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,feeder,6,N Current (RMS),A,21.25
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,feeder,6,L3 Current (Min),A,27.0
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,feeder,6,L3 Current (Max),A,58.62
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,35.88
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,feeder,6,L2 Current (Min),A,14.12
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,feeder,6,L2 Current (Max),A,23.12
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,16.88
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,feeder,6,L1 Current (Min),A,16.0
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,feeder,6,L1 Current (Max),A,46.38
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,27.75
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,5.56
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.5
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,12.87
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98648
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9668
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95108
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,feeder,5,N Current (Min),A,21.62
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,feeder,5,N Current (Max),A,82.38
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,feeder,5,N Current (RMS),A,36.88
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,feeder,5,L3 Current (Min),A,33.38
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,feeder,5,L3 Current (Max),A,67.12
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,40.75
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,feeder,5,L2 Current (Min),A,49.0
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,feeder,5,L2 Current (Max),A,124.75
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,67.0
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,feeder,5,L1 Current (Min),A,26.62
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,feeder,5,L1 Current (Max),A,91.0
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,45.5
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.75
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.69
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.13
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96262
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99344
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97208
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,feeder,4,N Current (Min),A,6.12
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,feeder,4,N Current (Max),A,32.25
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,feeder,4,N Current (RMS),A,16.38
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,5.5
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,19.88
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.62
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,23.88
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,29.12
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.25
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,24.75
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,57.5
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.38
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.56
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.87
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.69
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99097
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97223
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95779
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,feeder,3,N Current (Min),A,8.5
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,feeder,3,N Current (Max),A,16.25
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,feeder,3,N Current (RMS),A,10.38
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.0
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,12.12
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.62
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,12.75
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,17.0
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,25.0
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.12
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,17.25
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.5
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,19.94
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.0
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95752
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9729
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95245
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,feeder,2,N Current (Min),A,38.0
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,feeder,2,N Current (Max),A,108.75
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,feeder,2,N Current (RMS),A,63.0
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,74.62
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,136.5
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,96.12
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,109.12
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,189.62
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,135.5
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,122.75
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,201.62
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,143.12
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.06
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.06
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92587
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88794
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92212
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,feeder,1,N Current (Min),A,38.5
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,feeder,1,N Current (Max),A,24.38
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,26.38
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,46.0
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.25
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.38
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,18.38
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.12
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,22.38
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.38
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,233.73
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,235.14
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.53
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,234.22
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,236.03
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.45
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,233.03
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,234.62
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.98
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,52.0
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,61.0
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,64.0
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,busbar,,N Current (Min),A,75.75
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,busbar,,N Current (Max),A,140.88
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,95.75
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,busbar,,L3 Current (Min),A,189.0
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,busbar,,L3 Current (Max),A,290.88
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.62
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,busbar,,L2 Current (Min),A,215.62
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,busbar,,L2 Current (Max),A,336.12
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,264.0
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,busbar,,L1 Current (Min),A,228.88
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,busbar,,L1 Current (Max),A,358.62
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.0
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T18:00:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.56
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.87
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,3.5
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93719
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94305
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.996
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,feeder,6,N Current (Min),A,17.12
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,feeder,6,N Current (Max),A,45.12
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,feeder,6,N Current (RMS),A,27.12
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,feeder,6,L3 Current (Min),A,26.75
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,feeder,6,L3 Current (Max),A,64.5
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,34.88
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,feeder,6,L2 Current (Min),A,14.25
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,feeder,6,L2 Current (Max),A,35.5
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,17.25
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,feeder,6,L1 Current (Min),A,30.62
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,feeder,6,L1 Current (Max),A,46.88
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,41.25
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.25
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,11.63
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.25
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99097
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97394
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96378
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,19.0
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,feeder,5,N Current (Min),A,24.38
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,feeder,5,N Current (Max),A,81.62
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,feeder,5,N Current (RMS),A,46.62
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,feeder,5,L3 Current (Min),A,32.12
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,feeder,5,L3 Current (Max),A,75.25
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,49.5
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,feeder,5,L2 Current (Min),A,51.25
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,feeder,5,L2 Current (Max),A,120.62
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,82.38
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,feeder,5,L1 Current (Min),A,28.62
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,feeder,5,L1 Current (Max),A,71.38
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,43.12
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.87
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.87
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.63
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97864
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99518
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97528
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,feeder,4,N Current (Min),A,7.62
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,feeder,4,N Current (Max),A,32.88
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,feeder,4,N Current (RMS),A,17.12
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.25
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,41.88
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,23.62
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,37.62
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.25
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,30.12
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,58.75
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.62
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.0
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.19
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.87
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99088
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93341
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91751
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,feeder,3,N Current (Min),A,5.25
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,feeder,3,N Current (Max),A,16.5
