Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,feeder,3,N Current (RMS),A,9.25
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.0
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,12.38
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.75
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,15.5
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.38
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,25.0
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.38
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,14.37
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.44
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,20.88
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.0
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9762
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98062
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95163
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,feeder,2,N Current (Min),A,36.12
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,feeder,2,N Current (Max),A,103.38
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,feeder,2,N Current (RMS),A,57.12
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,100.0
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,157.75
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,116.0
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,123.5
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,214.88
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,146.62
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,125.0
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,188.38
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,148.62
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.38
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.25
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93536
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85483
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95621
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,feeder,1,N Current (Min),A,38.62
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,feeder,1,N Current (Max),A,24.88
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,28.5
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,46.88
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.25
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.38
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,19.62
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,16.75
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,37.88
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.62
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,234.17
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,235.55
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.94
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,234.31
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,236.27
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.52
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,233.19
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,234.45
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.91
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,61.0
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,67.0
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,69.0
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,busbar,,N Current (Min),A,78.0
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,busbar,,N Current (Max),A,136.38
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,94.88
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,busbar,,L3 Current (Min),A,220.0
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,busbar,,L3 Current (Max),A,308.38
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,261.62
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,busbar,,L2 Current (Min),A,233.0
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,busbar,,L2 Current (Max),A,364.62
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,288.88
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,busbar,,L1 Current (Min),A,253.75
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,busbar,,L1 Current (Max),A,343.0
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,299.25
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T17:50:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,5.69
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.44
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,6.56
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94958
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9693
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99481
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,feeder,6,N Current (Min),A,12.25
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,feeder,6,N Current (Max),A,46.12
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,feeder,6,N Current (RMS),A,24.5
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,feeder,6,L3 Current (Min),A,24.88
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,feeder,6,L3 Current (Max),A,68.38
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,36.5
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,feeder,6,L2 Current (Min),A,15.25
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,feeder,6,L2 Current (Max),A,36.5
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,18.75
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,feeder,6,L1 Current (Min),A,29.0
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,feeder,6,L1 Current (Max),A,46.0
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,36.0
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.44
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.69
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.63
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98932
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98025
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97095
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,23.0
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,feeder,5,N Current (Min),A,33.75
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,feeder,5,N Current (Max),A,113.88
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,feeder,5,N Current (RMS),A,58.75
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,feeder,5,L3 Current (Min),A,40.75
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,feeder,5,L3 Current (Max),A,69.25
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,50.0
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,feeder,5,L2 Current (Min),A,75.5
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,feeder,5,L2 Current (Max),A,163.88
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,100.88
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,feeder,5,L1 Current (Min),A,33.62
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,feeder,5,L1 Current (Max),A,78.62
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,48.25
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.56
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.0
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.5
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97647
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99426
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9819
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,feeder,4,N Current (Min),A,11.62
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,feeder,4,N Current (Max),A,49.88
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,feeder,4,N Current (RMS),A,23.75
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,15.38
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,33.5
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.88
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,23.88
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,30.62
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,35.75
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,80.38
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.88
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.88
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.31
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.62
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99078
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9172
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86444
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,feeder,3,N Current (Min),A,4.12
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,feeder,3,N Current (Max),A,10.75
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,feeder,3,N Current (RMS),A,8.25
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.75
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,12.5
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.88
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,11.5
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,15.25
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.25
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.13
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.75
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.37
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.0
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98053
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97473
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95364
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,feeder,2,N Current (Min),A,27.12
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,feeder,2,N Current (Max),A,93.62
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,feeder,2,N Current (RMS),A,48.0
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,102.38
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,168.75
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,136.12
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,122.88
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,199.38
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,142.62
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,140.25
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,219.88
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,166.62
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.44
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.19
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.94
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94751
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93985
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96957
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,feeder,1,N Current (Min),A,37.75
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,feeder,1,N Current (Max),A,24.88
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,34.5
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,51.12
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.0
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,29.12
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.88
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,21.75
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,49.0
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.12
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,233.67
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,235.27
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.64
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,234.55
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,235.97
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.38
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,233.25
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,234.52
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.0
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,68.0
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,72.0
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,77.0
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,busbar,,N Current (Min),A,74.0
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,busbar,,N Current (Max),A,139.0
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,94.75
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,busbar,,L3 Current (Min),A,241.5
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,busbar,,L3 Current (Max),A,342.38
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,292.38
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,busbar,,L2 Current (Min),A,272.25
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,busbar,,L2 Current (Max),A,381.75
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,310.75
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,busbar,,L1 Current (Min),A,288.75
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,busbar,,L1 Current (Max),A,415.0
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,333.12
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T17:40:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,11.06
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.69
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,4.12
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93497
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94467
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99728
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,feeder,6,N Current (Min),A,15.75
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,feeder,6,N Current (Max),A,50.5
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,feeder,6,N Current (RMS),A,28.38
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,feeder,6,L3 Current (Min),A,29.38
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,feeder,6,L3 Current (Max),A,70.38
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,34.75
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,feeder,6,L2 Current (Min),A,15.38
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,feeder,6,L2 Current (Max),A,24.38
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,18.12
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,feeder,6,L1 Current (Min),A,29.38
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,feeder,6,L1 Current (Max),A,46.88
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,40.12
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,7.0
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.87
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.5
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99014
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9873
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98572
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,30.0
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,feeder,5,N Current (Min),A,44.88
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,feeder,5,N Current (Max),A,103.62
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,feeder,5,N Current (RMS),A,70.38
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,feeder,5,L3 Current (Min),A,42.12
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,feeder,5,L3 Current (Max),A,75.5
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,51.62
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,feeder,5,L2 Current (Min),A,106.12
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,feeder,5,L2 Current (Max),A,160.12
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,128.88
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,feeder,5,L1 Current (Min),A,52.38
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,feeder,5,L1 Current (Max),A,93.62
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,69.5
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.94
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.5
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.87
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95407
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99509
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98022
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,feeder,4,N Current (Min),A,13.12
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,feeder,4,N Current (Max),A,42.88
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,feeder,4,N Current (RMS),A,24.38
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,8.62
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,39.25
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.75
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,27.75
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,31.0
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.88
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,37.75
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,64.62
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.62
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.5
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.81
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.19
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99054
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90976
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86511
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,feeder,3,N Current (Min),A,4.25
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,feeder,3,N Current (Max),A,11.62
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,feeder,3,N Current (RMS),A,8.25
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.38
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,12.5
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.88
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,11.12
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.88
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,15.88
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.25
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.06
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.81
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,19.44
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.0
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98795
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97375
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.953
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,feeder,2,N Current (Min),A,26.38
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,feeder,2,N Current (Max),A,87.12
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,feeder,2,N Current (RMS),A,47.5
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,107.75
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,183.88
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,136.88
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,127.0
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,191.25
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,144.0
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,134.75
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,213.88
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,166.38
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.0
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.69
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98538
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98834
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98572
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,feeder,1,N Current (Min),A,56.38
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,feeder,1,N Current (Max),A,35.5
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,42.5
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,83.12
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,21.5
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,36.12
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.88
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,37.88
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,57.62
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,234.16
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,235.28
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.81
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,234.56
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,235.8
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.28
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,233.38
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,234.64
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.12
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,71.0
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,82.0
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,85.0
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,busbar,,N Current (Min),A,83.0
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,busbar,,N Current (Max),A,128.75
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,101.5
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,busbar,,L3 Current (Min),A,268.25
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,busbar,,L3 Current (Max),A,360.12
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,307.25
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,busbar,,L2 Current (Min),A,320.0
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,busbar,,L2 Current (Max),A,414.62
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,351.62
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,busbar,,L1 Current (Min),A,337.75
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,busbar,,L1 Current (Max),A,414.62
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,367.88
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T17:30:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,5.62
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.5
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,3.75
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94873
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97238
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99612
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,feeder,6,N Current (Min),A,14.0
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,feeder,6,N Current (Max),A,52.5
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,feeder,6,N Current (RMS),A,28.88
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,feeder,6,L3 Current (Min),A,35.12
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,feeder,6,L3 Current (Max),A,72.38
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,44.12
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,feeder,6,L2 Current (Min),A,17.62
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,feeder,6,L2 Current (Max),A,38.62
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,21.5
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,feeder,6,L1 Current (Min),A,21.0
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,feeder,6,L1 Current (Max),A,47.0
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,38.38
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,6.31
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.06
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
