Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.5
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98834
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99136
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98346
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,37.0
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,feeder,5,N Current (Min),A,70.38
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,feeder,5,N Current (Max),A,148.5
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,feeder,5,N Current (RMS),A,95.88
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,feeder,5,L3 Current (Min),A,46.5
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,feeder,5,L3 Current (Max),A,78.75
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,54.88
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,feeder,5,L2 Current (Min),A,135.5
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,feeder,5,L2 Current (Max),A,217.88
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,156.75
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,feeder,5,L1 Current (Min),A,61.75
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,feeder,5,L1 Current (Max),A,92.25
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,69.25
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.63
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.88
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.81
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93771
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99512
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97885
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,feeder,4,N Current (Min),A,19.0
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,feeder,4,N Current (Max),A,48.5
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,feeder,4,N Current (RMS),A,31.88
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.62
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,17.25
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.62
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,27.5
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,57.75
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.38
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,34.88
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,69.75
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.12
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.62
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.5
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.12
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99057
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92551
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86548
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,feeder,3,N Current (Min),A,4.38
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,feeder,3,N Current (Max),A,11.0
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,feeder,3,N Current (RMS),A,8.25
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.38
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,12.38
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.88
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,21.0
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,15.88
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.38
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.69
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.81
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.63
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.0
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98401
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97488
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95532
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,feeder,2,N Current (Min),A,26.12
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,feeder,2,N Current (Max),A,88.38
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,feeder,2,N Current (RMS),A,45.62
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,105.62
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,164.88
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,134.0
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,133.12
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,212.62
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,148.75
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,134.88
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,204.38
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,161.38
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.75
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.25
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99054
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98837
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9902
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,feeder,1,N Current (Min),A,55.62
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,feeder,1,N Current (Max),A,44.38
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,62.75
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,80.88
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.0
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.12
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,29.88
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.88
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,50.75
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,61.88
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.5
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,234.31
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,236.2
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.19
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,234.44
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,236.05
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.34
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,233.7
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,235.05
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.42
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,75.0
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,92.0
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,87.0
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,busbar,,N Current (Min),A,83.38
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,busbar,,N Current (Max),A,155.0
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,107.88
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,busbar,,L3 Current (Min),A,286.38
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,busbar,,L3 Current (Max),A,367.25
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,320.62
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,busbar,,L2 Current (Min),A,368.62
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,busbar,,L2 Current (Max),A,463.88
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,394.38
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,busbar,,L1 Current (Min),A,342.0
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,busbar,,L1 Current (Max),A,419.75
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,374.12
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T17:20:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,8.06
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.25
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,8.37
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95499
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9718
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99072
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,feeder,6,N Current (Min),A,13.25
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,feeder,6,N Current (Max),A,54.75
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,feeder,6,N Current (RMS),A,24.5
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,feeder,6,L3 Current (Min),A,32.0
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,feeder,6,L3 Current (Max),A,80.25
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,44.62
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,feeder,6,L2 Current (Min),A,17.88
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,feeder,6,L2 Current (Max),A,39.25
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,22.88
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,feeder,6,L1 Current (Min),A,20.38
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,feeder,6,L1 Current (Max),A,50.5
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,29.25
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.81
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.81
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.38
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99033
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99384
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98938
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,37.0
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,feeder,5,N Current (Min),A,67.38
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,feeder,5,N Current (Max),A,140.0
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,feeder,5,N Current (RMS),A,91.88
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,feeder,5,L3 Current (Min),A,45.62
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,feeder,5,L3 Current (Max),A,70.75
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,51.75
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,feeder,5,L2 Current (Min),A,134.75
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,feeder,5,L2 Current (Max),A,213.0
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,156.12
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,feeder,5,L1 Current (Min),A,68.75
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,feeder,5,L1 Current (Max),A,127.5
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,87.25
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.75
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.75
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.69
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96915
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98837
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98672
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,feeder,4,N Current (Min),A,16.62
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,feeder,4,N Current (Max),A,67.12
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,feeder,4,N Current (RMS),A,39.12
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,8.88
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,28.12
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.88
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,28.12
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,53.5
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.75
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,53.12
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,100.88
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,70.0
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.44
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.94
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.94
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99066
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9003
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87048
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,feeder,3,N Current (Min),A,4.5
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,feeder,3,N Current (Max),A,11.25
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,feeder,3,N Current (RMS),A,8.0
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.25
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,12.62
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,20.62
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.62
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,16.75
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.31
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.81
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.19
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.0
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98456
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98599
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96268
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,feeder,2,N Current (Min),A,30.88
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,feeder,2,N Current (Max),A,95.12
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,feeder,2,N Current (RMS),A,49.12
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,125.62
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,190.88
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,150.12
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,153.75
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,215.5
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,173.5
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,142.5
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,212.12
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,155.62
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.75
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.44
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99118
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98853
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99088
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,feeder,1,N Current (Min),A,58.88
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,feeder,1,N Current (Max),A,41.5
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,65.25
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,85.0
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.25
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.12
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,53.38
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.25
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,50.5
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,72.88
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.62
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,234.73
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,236.23
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.36
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.02
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,236.27
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.73
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,233.8
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,235.75
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.78
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,80.0
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,101.0
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,93.0
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,busbar,,N Current (Min),A,91.88
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,busbar,,N Current (Max),A,180.62
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,118.0
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,busbar,,L3 Current (Min),A,297.75
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,busbar,,L3 Current (Max),A,395.12
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,344.12
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,busbar,,L2 Current (Min),A,392.25
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,busbar,,L2 Current (Max),A,486.75
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,430.0
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,busbar,,L1 Current (Min),A,353.88
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,busbar,,L1 Current (Max),A,471.38
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,398.62
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T17:10:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,6.37
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,3.62
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.25
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96573
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94958
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99225
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,feeder,6,N Current (Min),A,13.75
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,feeder,6,N Current (Max),A,52.5
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,feeder,6,N Current (RMS),A,31.62
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,feeder,6,L3 Current (Min),A,37.12
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,feeder,6,L3 Current (Max),A,76.88
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,54.62
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,feeder,6,L2 Current (Min),A,14.62
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,feeder,6,L2 Current (Max),A,38.38
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,22.12
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,feeder,6,L1 Current (Min),A,19.38
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,feeder,6,L1 Current (Max),A,50.5
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,32.5
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.0
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.12
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.5
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99265
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9924
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99173
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,38.0
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,feeder,5,N Current (Min),A,60.12
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,feeder,5,N Current (Max),A,129.62
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,feeder,5,N Current (RMS),A,87.12
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,feeder,5,L3 Current (Min),A,45.75
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,feeder,5,L3 Current (Max),A,92.5
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,60.12
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,feeder,5,L2 Current (Min),A,133.12
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,feeder,5,L2 Current (Max),A,218.12
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,162.12
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,feeder,5,L1 Current (Min),A,75.75
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,feeder,5,L1 Current (Max),A,139.0
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,98.75
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.38
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.37
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.37
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98795
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98886
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98032
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,feeder,4,N Current (Min),A,17.25
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,feeder,4,N Current (Max),A,50.12
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,feeder,4,N Current (RMS),A,28.38
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,18.75
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,40.75
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.75
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,34.5
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,48.75
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.75
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,50.38
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,85.12
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,60.25
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.88
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.81
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.19
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99075
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92743
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96814
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,feeder,3,N Current (Min),A,5.38
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,feeder,3,N Current (Max),A,14.0
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,feeder,3,N Current (RMS),A,7.62
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.25
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,12.62
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,17.25
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.88
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,21.25
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.88
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.25
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.37
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.44
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.0
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98975
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98138
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97281
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,feeder,2,N Current (Min),A,31.62
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,feeder,2,N Current (Max),A,97.12
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,feeder,2,N Current (RMS),A,42.88
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,140.62
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,185.25
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,162.12
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,163.12
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,250.88
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,176.62
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,145.62
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,216.38
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,174.88
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.31
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.38
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99393
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99246
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99484
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,feeder,1,N Current (Min),A,54.25
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,feeder,1,N Current (Max),A,38.25
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,78.38
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,96.5
