Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,83.25
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,42.62
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,66.0
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.62
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,64.5
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,77.88
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.38
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,234.2
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,236.12
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.14
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,234.36
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,236.0
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.3
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,233.75
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,235.44
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.55
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,busbar,,L3 Active Power,kW,92.0
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,busbar,,L2 Active Power,kW,107.0
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,busbar,,L1 Active Power,kW,103.0
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,busbar,,N Current (Min),A,88.38
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,busbar,,N Current (Max),A,135.12
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,busbar,,N Current (RMS),A,105.12
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,busbar,,L3 Current (Min),A,344.25
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,busbar,,L3 Current (Max),A,442.88
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,395.12
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,busbar,,L2 Current (Min),A,406.38
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,busbar,,L2 Current (Max),A,542.88
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,458.62
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,busbar,,L1 Current (Min),A,397.62
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,busbar,,L1 Current (Max),A,507.5
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,441.5
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T17:00:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,8.0
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-17.75
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,7.93
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96127
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95251
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99088
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,feeder,6,N Current (Min),A,10.25
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,feeder,6,N Current (Max),A,44.75
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,feeder,6,N Current (RMS),A,24.0
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,feeder,6,L3 Current (Min),A,34.12
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,feeder,6,L3 Current (Max),A,68.88
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,45.38
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,feeder,6,L2 Current (Min),A,16.12
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,feeder,6,L2 Current (Max),A,45.38
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,21.62
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,feeder,6,L1 Current (Min),A,18.88
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,feeder,6,L1 Current (Max),A,40.75
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,26.75
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.44
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.75
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.25
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99423
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9917
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99362
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,40.0
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,feeder,5,N Current (Min),A,70.75
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,feeder,5,N Current (Max),A,119.0
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,feeder,5,N Current (RMS),A,89.75
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,feeder,5,L3 Current (Min),A,58.12
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,feeder,5,L3 Current (Max),A,95.25
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,65.0
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,feeder,5,L2 Current (Min),A,152.0
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,feeder,5,L2 Current (Max),A,217.88
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,170.25
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,feeder,5,L1 Current (Min),A,98.0
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,feeder,5,L1 Current (Max),A,151.75
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,115.38
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.94
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.31
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.44
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99478
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99088
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98169
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,feeder,4,N Current (Min),A,12.75
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,feeder,4,N Current (Max),A,41.12
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,feeder,4,N Current (RMS),A,24.5
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,27.5
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,55.12
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.38
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,34.75
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,55.0
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.5
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,42.0
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,81.0
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,58.38
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.69
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.44
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99164
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96313
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97021
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,feeder,3,N Current (Min),A,5.25
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,feeder,3,N Current (Max),A,14.38
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,feeder,3,N Current (RMS),A,7.0
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.5
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,12.88
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.25
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,19.0
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.38
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,13.88
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,21.75
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.88
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.5
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.81
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.5
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.0
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9855
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97943
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97015
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,49.0
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,feeder,2,N Current (Min),A,32.88
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,feeder,2,N Current (Max),A,155.75
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,feeder,2,N Current (RMS),A,100.25
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,94.38
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,172.5
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,119.75
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,162.0
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,288.25
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,213.88
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,160.5
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,216.12
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,186.62
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.88
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.62
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99347
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99374
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99487
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,feeder,1,N Current (Min),A,48.5
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,feeder,1,N Current (Max),A,35.88
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,79.38
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,95.12
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,83.12
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,47.38
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,65.25
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,64.75
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,74.38
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.25
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,234.0
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,235.86
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.22
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,233.92
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,235.88
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.09
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,233.34
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,235.19
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.52
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.0
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,busbar,,L3 Active Power,kW,85.0
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,busbar,,L2 Active Power,kW,119.0
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,busbar,,L1 Active Power,kW,108.0
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,busbar,,N Current (Min),A,92.5
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,busbar,,N Current (Max),A,201.25
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,busbar,,N Current (RMS),A,151.62
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,busbar,,L3 Current (Min),A,333.5
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,busbar,,L3 Current (Max),A,430.75
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,363.25
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,busbar,,L2 Current (Min),A,444.62
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,busbar,,L2 Current (Max),A,590.38
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,509.38
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,busbar,,L1 Current (Min),A,417.38
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,busbar,,L1 Current (Max),A,517.25
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,463.0
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T16:50:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,3.69
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-13.19
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,3.56
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96548
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9458
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99271
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,feeder,6,N Current (Min),A,15.75
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,feeder,6,N Current (Max),A,56.88
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,feeder,6,N Current (RMS),A,30.12
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,feeder,6,L3 Current (Min),A,34.75
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,feeder,6,L3 Current (Max),A,83.0
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,52.12
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,feeder,6,L2 Current (Min),A,15.75
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,feeder,6,L2 Current (Max),A,41.0
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,21.75
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,feeder,6,L1 Current (Min),A,21.0
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,feeder,6,L1 Current (Max),A,47.38
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,34.25
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.31
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.69
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.56
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99615
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99249
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99271
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,42.0
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,26.0
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,feeder,5,N Current (Min),A,75.0
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,feeder,5,N Current (Max),A,112.0
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,feeder,5,N Current (RMS),A,89.5
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,feeder,5,L3 Current (Min),A,60.25
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,feeder,5,L3 Current (Max),A,104.62
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,79.12
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,feeder,5,L2 Current (Min),A,163.88
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,feeder,5,L2 Current (Max),A,223.0
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,178.38
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,feeder,5,L1 Current (Min),A,89.25
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,feeder,5,L1 Current (Max),A,157.12
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,109.75
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.62
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.19
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.13
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99078
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99527
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98795
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,feeder,4,N Current (Min),A,15.62
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,feeder,4,N Current (Max),A,66.25
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,feeder,4,N Current (RMS),A,31.5
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,20.5
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,56.75
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.62
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,47.25
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,71.5
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,54.0
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,56.5
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,102.0
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,72.0
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.31
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.12
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.87
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99176
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96909
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97565
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,feeder,3,N Current (Min),A,5.12
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,feeder,3,N Current (Max),A,22.38
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,feeder,3,N Current (RMS),A,11.38
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.38
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,14.5
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.25
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,29.62
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.62
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,14.0
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,34.38
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.38
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.0
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.44
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.5
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.0
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98608
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97879
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96347
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,46.0
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,feeder,2,N Current (Min),A,61.12
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,feeder,2,N Current (Max),A,149.88
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,feeder,2,N Current (RMS),A,90.25
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,98.12
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,146.12
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,124.75
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,172.88
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,271.25
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,200.75
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,155.38
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,235.12
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,180.62
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.94
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.992
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99387
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99335
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,feeder,1,N Current (Min),A,43.88
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,feeder,1,N Current (Max),A,31.62
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,65.0
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,95.12
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,77.25
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,48.25
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,61.25
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,49.12
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,78.62
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,234.2
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,236.45
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.31
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,233.53
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,235.95
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.02
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,233.27
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,235.81
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.48
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,busbar,,L3 Active Power,kW,88.0
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,busbar,,L2 Active Power,kW,122.0
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,busbar,,L1 Active Power,kW,110.0
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,busbar,,N Current (Min),A,114.5
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,busbar,,N Current (Max),A,223.88
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,busbar,,N Current (RMS),A,159.0
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,busbar,,L3 Current (Min),A,331.25
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,busbar,,L3 Current (Max),A,430.12
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,378.5
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,busbar,,L2 Current (Min),A,477.5
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,busbar,,L2 Current (Max),A,609.38
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,522.12
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,busbar,,L1 Current (Min),A,406.5
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,busbar,,L1 Current (Max),A,539.0
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,473.12
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T16:40:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T16:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T16:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,3.56
552050,Fothergill St Abernant,2024-01-24T16:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T16:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.94
552050,Fothergill St Abernant,2024-01-24T16:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T16:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,5.0
552050,Fothergill St Abernant,2024-01-24T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T16:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96292
552050,Fothergill St Abernant,2024-01-24T16:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9444
552050,Fothergill St Abernant,2024-01-24T16:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99469
552050,Fothergill St Abernant,2024-01-24T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
552050,Fothergill St Abernant,2024-01-24T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-24T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-24T16:30:00.000+00:00,feeder,6,N Current (Min),A,11.88
552050,Fothergill St Abernant,2024-01-24T16:30:00.000+00:00,feeder,6,N Current (Max),A,48.62
552050,Fothergill St Abernant,2024-01-24T16:30:00.000+00:00,feeder,6,N Current (RMS),A,24.12
552050,Fothergill St Abernant,2024-01-24T16:30:00.000+00:00,feeder,6,L3 Current (Min),A,34.62
552050,Fothergill St Abernant,2024-01-24T16:30:00.000+00:00,feeder,6,L3 Current (Max),A,74.25
552050,Fothergill St Abernant,2024-01-24T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,46.0
552050,Fothergill St Abernant,2024-01-24T16:30:00.000+00:00,feeder,6,L2 Current (Min),A,20.88
552050,Fothergill St Abernant,2024-01-24T16:30:00.000+00:00,feeder,6,L2 Current (Max),A,47.88
552050,Fothergill St Abernant,2024-01-24T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,23.38
552050,Fothergill St Abernant,2024-01-24T16:30:00.000+00:00,feeder,6,L1 Current (Min),A,25.25
552050,Fothergill St Abernant,2024-01-24T16:30:00.000+00:00,feeder,6,L1 Current (Max),A,42.88
552050,Fothergill St Abernant,2024-01-24T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,33.0
552050,Fothergill St Abernant,2024-01-24T16:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T16:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.06
552050,Fothergill St Abernant,2024-01-24T16:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T16:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.06
552050,Fothergill St Abernant,2024-01-24T16:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T16:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.62
552050,Fothergill St Abernant,2024-01-24T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-24T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-24T16:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9967
552050,Fothergill St Abernant,2024-01-24T16:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99152
552050,Fothergill St Abernant,2024-01-24T16:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99081
552050,Fothergill St Abernant,2024-01-24T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
552050,Fothergill St Abernant,2024-01-24T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,44.0
552050,Fothergill St Abernant,2024-01-24T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,28.0
552050,Fothergill St Abernant,2024-01-24T16:30:00.000+00:00,feeder,5,N Current (Min),A,74.12
552050,Fothergill St Abernant,2024-01-24T16:30:00.000+00:00,feeder,5,N Current (Max),A,114.5
552050,Fothergill St Abernant,2024-01-24T16:30:00.000+00:00,feeder,5,N Current (RMS),A,95.62
552050,Fothergill St Abernant,2024-01-24T16:30:00.000+00:00,feeder,5,L3 Current (Min),A,74.75
552050,Fothergill St Abernant,2024-01-24T16:30:00.000+00:00,feeder,5,L3 Current (Max),A,110.12
552050,Fothergill St Abernant,2024-01-24T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,85.88
552050,Fothergill St Abernant,2024-01-24T16:30:00.000+00:00,feeder,5,L2 Current (Min),A,168.25
552050,Fothergill St Abernant,2024-01-24T16:30:00.000+00:00,feeder,5,L2 Current (Max),A,211.75
552050,Fothergill St Abernant,2024-01-24T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,186.62
552050,Fothergill St Abernant,2024-01-24T16:30:00.000+00:00,feeder,5,L1 Current (Min),A,90.5
552050,Fothergill St Abernant,2024-01-24T16:30:00.000+00:00,feeder,5,L1 Current (Max),A,154.75
552050,Fothergill St Abernant,2024-01-24T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,118.38
552050,Fothergill St Abernant,2024-01-24T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.31
552050,Fothergill St Abernant,2024-01-24T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.69
552050,Fothergill St Abernant,2024-01-24T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.93
552050,Fothergill St Abernant,2024-01-24T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-24T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98535
552050,Fothergill St Abernant,2024-01-24T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99405
552050,Fothergill St Abernant,2024-01-24T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97964
552050,Fothergill St Abernant,2024-01-24T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-24T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
552050,Fothergill St Abernant,2024-01-24T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
552050,Fothergill St Abernant,2024-01-24T16:30:00.000+00:00,feeder,4,N Current (Min),A,13.5
552050,Fothergill St Abernant,2024-01-24T16:30:00.000+00:00,feeder,4,N Current (Max),A,43.12
552050,Fothergill St Abernant,2024-01-24T16:30:00.000+00:00,feeder,4,N Current (RMS),A,25.88
552050,Fothergill St Abernant,2024-01-24T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,18.88
552050,Fothergill St Abernant,2024-01-24T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,32.75
552050,Fothergill St Abernant,2024-01-24T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
552050,Fothergill St Abernant,2024-01-24T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,34.88
552050,Fothergill St Abernant,2024-01-24T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,71.12
552050,Fothergill St Abernant,2024-01-24T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.25
552050,Fothergill St Abernant,2024-01-24T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,44.38
552050,Fothergill St Abernant,2024-01-24T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,80.0
552050,Fothergill St Abernant,2024-01-24T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.5
552050,Fothergill St Abernant,2024-01-24T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.38
552050,Fothergill St Abernant,2024-01-24T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
552050,Fothergill St Abernant,2024-01-24T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
