Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,44.0
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,feeder,6,L2 Current (Min),A,21.38
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,feeder,6,L2 Current (Max),A,41.75
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,24.75
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,feeder,6,L1 Current (Min),A,25.75
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,feeder,6,L1 Current (Max),A,51.0
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,38.0
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.62
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.12
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.81
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99728
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99411
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99231
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,22.0
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,44.0
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,30.0
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,feeder,5,N Current (Min),A,70.38
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,feeder,5,N Current (Max),A,109.5
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,feeder,5,N Current (RMS),A,89.25
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,feeder,5,L3 Current (Min),A,76.5
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,feeder,5,L3 Current (Max),A,116.5
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,91.88
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,feeder,5,L2 Current (Min),A,168.88
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,feeder,5,L2 Current (Max),A,206.25
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,186.25
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,feeder,5,L1 Current (Min),A,96.5
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,feeder,5,L1 Current (Max),A,167.12
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,130.38
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.25
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.81
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.13
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99307
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99899
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9715
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,feeder,4,N Current (Min),A,11.75
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,feeder,4,N Current (Max),A,52.88
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,feeder,4,N Current (RMS),A,35.38
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,29.88
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,66.38
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.0
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,71.38
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,103.25
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,85.5
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,32.62
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,80.75
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.38
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.19
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.12
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.81
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97848
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97351
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98746
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,feeder,3,N Current (Min),A,13.12
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,feeder,3,N Current (Max),A,22.25
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,feeder,3,N Current (RMS),A,16.25
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.12
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,25.38
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,15.12
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,26.88
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,34.5
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.75
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.75
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.63
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.06
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.0
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98511
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98355
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96551
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,46.0
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,feeder,2,N Current (Min),A,59.75
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,feeder,2,N Current (Max),A,157.38
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,feeder,2,N Current (RMS),A,101.25
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,84.75
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,134.25
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,106.62
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,154.38
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,284.0
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,198.25
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,145.62
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,192.62
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,163.12
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.88
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.0
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98953
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99292
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99078
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,feeder,1,N Current (Min),A,50.5
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,feeder,1,N Current (Max),A,34.62
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,74.25
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,92.12
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,79.0
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,51.38
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,71.62
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.25
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,53.0
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,66.75
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.62
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,235.12
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,236.45
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.86
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,234.38
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,235.8
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.23
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,234.09
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,235.48
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.84
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,busbar,,L3 Active Power,kW,90.0
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,busbar,,L2 Active Power,kW,131.0
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,busbar,,L1 Active Power,kW,107.0
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,busbar,,N Current (Min),A,148.12
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,busbar,,N Current (Max),A,232.38
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,busbar,,N Current (RMS),A,189.62
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,busbar,,L3 Current (Min),A,347.12
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,busbar,,L3 Current (Max),A,429.0
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,384.38
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,busbar,,L2 Current (Min),A,534.25
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,busbar,,L2 Current (Max),A,617.25
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,561.5
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,busbar,,L1 Current (Min),A,419.75
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,busbar,,L1 Current (Max),A,513.0
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,460.62
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T16:00:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.31
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.19
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.13
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97479
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97256
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99078
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,feeder,6,N Current (Min),A,9.62
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,feeder,6,N Current (Max),A,47.62
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,feeder,6,N Current (RMS),A,22.88
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,feeder,6,L3 Current (Min),A,28.25
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,feeder,6,L3 Current (Max),A,70.62
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,45.12
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,feeder,6,L2 Current (Min),A,20.75
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,feeder,6,L2 Current (Max),A,52.88
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,28.0
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,feeder,6,L1 Current (Min),A,24.75
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,feeder,6,L1 Current (Max),A,40.75
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,33.75
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.38
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.5
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.19
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99625
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99194
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99066
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,42.0
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,30.0
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,feeder,5,N Current (Min),A,76.88
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,feeder,5,N Current (Max),A,123.62
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,feeder,5,N Current (RMS),A,93.75
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,feeder,5,L3 Current (Min),A,69.62
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,feeder,5,L3 Current (Max),A,110.5
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,81.0
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,feeder,5,L2 Current (Min),A,163.5
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,feeder,5,L2 Current (Max),A,208.25
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,180.75
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,feeder,5,L1 Current (Min),A,104.12
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,feeder,5,L1 Current (Max),A,164.25
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,127.25
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.44
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.44
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.81
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99033
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99774
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98111
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,feeder,4,N Current (Min),A,10.75
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,feeder,4,N Current (Max),A,48.88
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,feeder,4,N Current (RMS),A,29.12
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,23.62
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,56.12
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.75
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,45.38
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,87.25
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,60.38
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,32.75
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,90.38
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,61.12
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.13
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.38
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.62
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97696
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97052
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98834
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,feeder,3,N Current (Min),A,13.38
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,feeder,3,N Current (Max),A,21.88
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,feeder,3,N Current (RMS),A,16.62
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,23.5
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,24.75
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.25
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,12.5
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,27.38
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,37.62
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.0
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.56
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.37
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.0
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98856
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97928
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97186
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,45.0
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,feeder,2,N Current (Min),A,51.0
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,feeder,2,N Current (Max),A,149.62
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,feeder,2,N Current (RMS),A,92.88
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,84.75
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,151.5
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,109.75
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,147.62
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,266.12
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,193.75
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,156.12
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,223.88
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,170.5
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.94
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.62
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98959
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99347
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99109
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,feeder,1,N Current (Min),A,51.38
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,feeder,1,N Current (Max),A,36.62
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,76.62
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,93.38
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,80.0
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,48.62
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,69.5
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.62
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,52.75
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,70.5
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,234.75
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,236.38
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.7
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,234.06
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,235.98
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.08
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,234.03
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,235.5
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.77
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.0
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,busbar,,L3 Active Power,kW,88.0
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,busbar,,L2 Active Power,kW,123.0
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,busbar,,L1 Active Power,kW,110.0
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,busbar,,N Current (Min),A,102.25
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,busbar,,N Current (Max),A,214.38
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,busbar,,N Current (RMS),A,163.75
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,busbar,,L3 Current (Min),A,330.75
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,busbar,,L3 Current (Max),A,447.75
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,376.38
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,busbar,,L2 Current (Min),A,467.0
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,busbar,,L2 Current (Max),A,601.75
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,527.75
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,busbar,,L1 Current (Min),A,423.25
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,busbar,,L1 Current (Max),A,545.38
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,472.75
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T15:50:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,6.0
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.19
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.56
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97107
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97864
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99289
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,feeder,6,N Current (Min),A,16.0
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,feeder,6,N Current (Max),A,53.75
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,feeder,6,N Current (RMS),A,26.38
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,feeder,6,L3 Current (Min),A,37.0
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,feeder,6,L3 Current (Max),A,79.0
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,49.38
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,feeder,6,L2 Current (Min),A,22.5
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,feeder,6,L2 Current (Max),A,44.25
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,28.38
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,feeder,6,L1 Current (Min),A,25.75
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,feeder,6,L1 Current (Max),A,41.62
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,33.75
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.31
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.13
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.19
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9957
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9892
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99109
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,42.0
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,26.0
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,feeder,5,N Current (Min),A,72.12
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,feeder,5,N Current (Max),A,133.5
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,feeder,5,N Current (RMS),A,94.38
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,feeder,5,L3 Current (Min),A,67.88
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,feeder,5,L3 Current (Max),A,92.25
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,73.88
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,feeder,5,L2 Current (Min),A,162.38
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,feeder,5,L2 Current (Max),A,215.88
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,178.5
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,feeder,5,L1 Current (Min),A,92.62
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,feeder,5,L1 Current (Max),A,148.75
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,112.62
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.75
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.38
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.93
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98624
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99738
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97357
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,feeder,4,N Current (Min),A,11.25
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,feeder,4,N Current (Max),A,55.62
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,feeder,4,N Current (RMS),A,23.5
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,23.38
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,50.75
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.12
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,45.88
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,74.0
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,59.5
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,31.5
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,88.75
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.88
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.56
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.5
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97687
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97559
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98795
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,feeder,3,N Current (Min),A,14.12
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,feeder,3,N Current (Max),A,21.88
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,feeder,3,N Current (RMS),A,16.62
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,23.88
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,26.88
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,10.75
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,27.0
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,35.75
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.5
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.0
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.19
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98923
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97537
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97763
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,feeder,2,N Current (Min),A,45.62
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,feeder,2,N Current (Max),A,131.88
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,feeder,2,N Current (RMS),A,74.25
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,94.62
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,149.12
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,116.5
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,156.5
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,248.5
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,183.12
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,156.88
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,208.75
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,174.62
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.94
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
