Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98959
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99472
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99081
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,feeder,1,N Current (Min),A,45.5
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,feeder,1,N Current (Max),A,35.12
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,77.25
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,93.88
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,80.38
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,49.12
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,81.88
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.88
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,54.0
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,69.62
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,235.12
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,236.42
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.91
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,234.47
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,235.84
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.23
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,234.5
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,235.64
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.17
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,busbar,,L3 Active Power,kW,88.0
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,busbar,,L2 Active Power,kW,121.0
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,busbar,,L1 Active Power,kW,106.0
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,busbar,,N Current (Min),A,106.62
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,busbar,,N Current (Max),A,222.5
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,busbar,,N Current (RMS),A,148.62
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,busbar,,L3 Current (Min),A,338.25
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,busbar,,L3 Current (Max),A,423.12
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,374.25
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,busbar,,L2 Current (Min),A,470.75
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,busbar,,L2 Current (Max),A,599.12
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,519.38
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,busbar,,L1 Current (Min),A,408.38
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,busbar,,L1 Current (Max),A,507.38
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,453.38
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T15:40:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,10.94
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.88
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.75
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96976
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97653
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98444
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,feeder,6,N Current (Min),A,10.5
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,feeder,6,N Current (Max),A,51.62
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,feeder,6,N Current (RMS),A,23.0
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,feeder,6,L3 Current (Min),A,31.38
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,feeder,6,L3 Current (Max),A,70.88
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,42.0
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,feeder,6,L2 Current (Min),A,21.38
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,feeder,6,L2 Current (Max),A,42.75
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,25.25
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,feeder,6,L1 Current (Min),A,14.38
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,feeder,6,L1 Current (Max),A,41.25
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,26.5
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.12
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.69
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.44
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99625
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98816
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9917
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,42.0
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,31.0
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,feeder,5,N Current (Min),A,73.88
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,feeder,5,N Current (Max),A,111.5
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,feeder,5,N Current (RMS),A,93.0
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,feeder,5,L3 Current (Min),A,67.88
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,feeder,5,L3 Current (Max),A,97.75
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,74.25
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,feeder,5,L2 Current (Min),A,164.0
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,feeder,5,L2 Current (Max),A,203.75
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,178.12
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,feeder,5,L1 Current (Min),A,106.38
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,feeder,5,L1 Current (Max),A,173.0
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,134.25
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.38
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.06
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.87
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98541
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99689
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96356
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,feeder,4,N Current (Min),A,10.25
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,feeder,4,N Current (Max),A,31.88
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,feeder,4,N Current (RMS),A,17.25
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,22.62
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,52.62
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,45.25
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,72.38
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.38
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,29.12
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,62.88
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.0
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.31
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.88
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.62
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97662
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9678
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98743
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,feeder,3,N Current (Min),A,13.88
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,feeder,3,N Current (Max),A,22.25
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,feeder,3,N Current (RMS),A,16.5
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,24.0
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,24.88
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.38
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,12.38
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,27.25
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,37.5
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.25
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.62
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.44
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.0
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98169
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98096
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97659
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,feeder,2,N Current (Min),A,47.88
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,feeder,2,N Current (Max),A,116.0
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,feeder,2,N Current (RMS),A,77.75
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,81.88
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,151.38
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,112.12
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,144.5
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,238.25
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,179.25
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,144.62
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,193.0
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,163.25
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.31
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.38
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.992
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99539
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99307
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,feeder,1,N Current (Min),A,55.5
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,feeder,1,N Current (Max),A,38.88
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,78.12
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,113.38
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,93.0
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,61.62
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,94.88
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,77.0
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,55.25
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,73.5
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.62
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,235.62
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,236.67
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.28
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,235.06
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,236.25
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.7
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,234.77
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,235.89
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.42
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.0
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,busbar,,L3 Active Power,kW,88.0
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,busbar,,L2 Active Power,kW,121.0
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,busbar,,L1 Active Power,kW,106.0
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,busbar,,N Current (Min),A,109.38
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,busbar,,N Current (Max),A,196.5
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,busbar,,N Current (RMS),A,150.88
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,busbar,,L3 Current (Min),A,320.75
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,busbar,,L3 Current (Max),A,466.38
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,374.0
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,busbar,,L2 Current (Min),A,475.0
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,busbar,,L2 Current (Max),A,569.75
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,518.62
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,busbar,,L1 Current (Min),A,411.75
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,busbar,,L1 Current (Max),A,507.0
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,454.12
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T15:30:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,3.62
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,2.75
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.25
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97076
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98154
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97372
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,feeder,6,N Current (Min),A,10.12
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,feeder,6,N Current (Max),A,55.12
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,feeder,6,N Current (RMS),A,21.62
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,feeder,6,L3 Current (Min),A,31.75
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,feeder,6,L3 Current (Max),A,66.75
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,41.5
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,feeder,6,L2 Current (Min),A,23.0
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,feeder,6,L2 Current (Max),A,48.12
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,30.0
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,feeder,6,L1 Current (Min),A,14.62
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,feeder,6,L1 Current (Max),A,38.25
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,22.38
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.06
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.75
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.25
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99683
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99274
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99411
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,43.0
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,36.0
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,feeder,5,N Current (Min),A,70.0
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,feeder,5,N Current (Max),A,116.88
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,feeder,5,N Current (RMS),A,93.25
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,feeder,5,L3 Current (Min),A,68.5
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,feeder,5,L3 Current (Max),A,107.62
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,84.88
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,feeder,5,L2 Current (Min),A,156.38
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,feeder,5,L2 Current (Max),A,222.5
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,184.88
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,feeder,5,L1 Current (Min),A,117.25
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,feeder,5,L1 Current (Max),A,205.75
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,151.62
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.25
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.31
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.87
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98331
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99713
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96146
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,feeder,4,N Current (Min),A,10.62
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,feeder,4,N Current (Max),A,38.5
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,feeder,4,N Current (RMS),A,18.75
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,21.62
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,43.0
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,45.0
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,66.0
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.12
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,29.62
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,69.5
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.12
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.19
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.56
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.75
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97684
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97449
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98746
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,feeder,3,N Current (Min),A,14.75
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,feeder,3,N Current (Max),A,21.75
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,feeder,3,N Current (RMS),A,16.88
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,24.0
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,28.75
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.62
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,11.0
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,27.25
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,35.0
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.25
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.43
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.94
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.81
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98294
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98013
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9762
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,feeder,2,N Current (Min),A,44.5
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,feeder,2,N Current (Max),A,125.5
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,feeder,2,N Current (RMS),A,69.5
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,102.0
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,169.25
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,128.25
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,146.62
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,240.62
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,183.25
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,146.0
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,213.25
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,170.12
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.56
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.81
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9931
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99564
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99478
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,feeder,1,N Current (Min),A,55.5
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,feeder,1,N Current (Max),A,43.38
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,95.88
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,113.5
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,100.62
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,60.75
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,95.38
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.88
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,65.0
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,75.75
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.88
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,235.38
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,236.88
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,234.86
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,236.42
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.81
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,234.81
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,236.06
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.42
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,busbar,,L3 Active Power,kW,95.0
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,busbar,,L2 Active Power,kW,124.0
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,busbar,,L1 Active Power,kW,111.0
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,busbar,,N Current (Min),A,111.12
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,busbar,,N Current (Max),A,194.12
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,busbar,,N Current (RMS),A,145.38
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,busbar,,L3 Current (Min),A,357.75
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,busbar,,L3 Current (Max),A,488.62
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,405.75
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,busbar,,L2 Current (Min),A,476.88
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,busbar,,L2 Current (Max),A,596.88
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,528.5
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,busbar,,L1 Current (Min),A,431.0
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,busbar,,L1 Current (Max),A,537.62
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,473.75
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T15:20:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,4.75
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,2.19
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.0
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96777
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98132
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97781
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,feeder,6,N Current (Min),A,12.0
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,feeder,6,N Current (Max),A,47.25
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,feeder,6,N Current (RMS),A,23.5
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,feeder,6,L3 Current (Min),A,26.75
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,feeder,6,L3 Current (Max),A,69.12
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,42.62
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,feeder,6,L2 Current (Min),A,20.5
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,feeder,6,L2 Current (Max),A,49.38
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,27.88
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,feeder,6,L1 Current (Min),A,13.75
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,feeder,6,L1 Current (Max),A,33.5
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,22.62
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.69
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.44
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.44
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99573
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99277
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99313
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,45.0
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,34.0
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,feeder,5,N Current (Min),A,75.62
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,feeder,5,N Current (Max),A,124.0
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,feeder,5,N Current (RMS),A,104.0
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,feeder,5,L3 Current (Min),A,68.25
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,feeder,5,L3 Current (Max),A,99.5
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,77.38
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,feeder,5,L2 Current (Min),A,167.0
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,feeder,5,L2 Current (Max),A,218.62
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,190.12
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,feeder,5,L1 Current (Min),A,119.88
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,feeder,5,L1 Current (Max),A,202.5
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,146.25
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.44
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.12
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.37
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98645
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99667
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97281
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,feeder,4,N Current (Min),A,10.25
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,feeder,4,N Current (Max),A,38.12
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,feeder,4,N Current (RMS),A,19.62
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,21.88
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,65.75
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.12
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,45.0
