Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,74.25
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,53.88
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,31.38
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,67.38
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.88
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.25
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.81
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.75
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97723
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96936
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9877
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,feeder,3,N Current (Min),A,13.5
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,feeder,3,N Current (Max),A,25.38
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,feeder,3,N Current (RMS),A,17.0
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,24.0
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,26.25
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.75
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,12.75
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,27.25
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,39.0
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.75
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.06
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.13
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.19
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98315
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97794
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97516
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,feeder,2,N Current (Min),A,36.25
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,feeder,2,N Current (Max),A,113.5
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,feeder,2,N Current (RMS),A,64.5
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,103.25
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,163.12
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,132.88
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,149.5
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,229.62
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,181.38
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,154.38
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,204.25
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,169.5
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.62
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.56
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99304
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99582
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99481
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,feeder,1,N Current (Min),A,62.38
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,feeder,1,N Current (Max),A,42.38
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,96.12
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,120.5
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,99.62
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,60.25
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,80.12
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.25
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,65.0
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,85.12
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.5
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,235.89
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,237.38
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.47
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,236.94
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.25
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,234.98
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,236.62
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.0
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,busbar,,L3 Active Power,kW,96.0
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,busbar,,L2 Active Power,kW,124.0
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,busbar,,L1 Active Power,kW,112.0
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,busbar,,N Current (Min),A,105.0
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,busbar,,N Current (Max),A,186.62
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,busbar,,N Current (RMS),A,142.12
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,busbar,,L3 Current (Min),A,371.12
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,busbar,,L3 Current (Max),A,459.62
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,408.88
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,busbar,,L2 Current (Min),A,473.75
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,busbar,,L2 Current (Max),A,591.5
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,530.12
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,busbar,,L1 Current (Min),A,424.0
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,busbar,,L1 Current (Max),A,534.88
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,477.0
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T15:10:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,11.44
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.0
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.75
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96442
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97913
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99017
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,feeder,6,N Current (Min),A,10.62
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,feeder,6,N Current (Max),A,51.62
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,feeder,6,N Current (RMS),A,19.88
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,feeder,6,L3 Current (Min),A,26.12
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,feeder,6,L3 Current (Max),A,64.25
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,38.75
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,feeder,6,L2 Current (Min),A,21.0
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,feeder,6,L2 Current (Max),A,32.5
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,25.12
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,feeder,6,L1 Current (Min),A,22.0
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,feeder,6,L1 Current (Max),A,50.12
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,28.88
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.81
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.0
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.75
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99597
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99295
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99365
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,21.0
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,48.0
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,37.0
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,feeder,5,N Current (Min),A,85.62
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,feeder,5,N Current (Max),A,136.75
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,feeder,5,N Current (RMS),A,106.88
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,feeder,5,L3 Current (Min),A,79.25
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,feeder,5,L3 Current (Max),A,112.25
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,90.12
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,feeder,5,L2 Current (Min),A,181.5
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,feeder,5,L2 Current (Max),A,243.0
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,203.62
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,feeder,5,L1 Current (Min),A,131.12
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,feeder,5,L1 Current (Max),A,197.88
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,157.88
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.25
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.81
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.25
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99377
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99811
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98264
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,feeder,4,N Current (Min),A,10.62
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,feeder,4,N Current (Max),A,70.0
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,feeder,4,N Current (RMS),A,24.25
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,31.88
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,73.0
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.0
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,38.75
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,89.25
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,66.38
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,34.25
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,114.88
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.75
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.94
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.38
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.38
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9772
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97397
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98743
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,feeder,3,N Current (Min),A,12.62
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,feeder,3,N Current (Max),A,23.5
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,feeder,3,N Current (RMS),A,16.38
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,23.0
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,28.88
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.75
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,11.5
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,25.38
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,38.5
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.5
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.5
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.63
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.0
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98138
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98538
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9733
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,54.0
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,feeder,2,N Current (Min),A,71.62
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,feeder,2,N Current (Max),A,167.62
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,feeder,2,N Current (RMS),A,111.88
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,100.88
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,167.5
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,123.0
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,183.88
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,289.75
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,230.75
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,155.0
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,229.5
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,179.75
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.12
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.12
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99252
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99463
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99426
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,feeder,1,N Current (Min),A,59.25
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,feeder,1,N Current (Max),A,44.12
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,96.25
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,116.12
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,101.0
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,60.62
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,84.75
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,72.0
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,66.88
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,84.75
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.12
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,235.62
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,237.2
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,234.72
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,236.52
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.8
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,234.47
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,236.19
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.5
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.0
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,busbar,,L3 Active Power,kW,99.0
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,busbar,,L2 Active Power,kW,142.0
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,busbar,,L1 Active Power,kW,121.0
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,busbar,,N Current (Min),A,140.75
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,busbar,,N Current (Max),A,241.75
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,busbar,,N Current (RMS),A,188.25
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,busbar,,L3 Current (Min),A,385.5
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,busbar,,L3 Current (Max),A,473.75
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,422.0
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,busbar,,L2 Current (Min),A,533.0
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,busbar,,L2 Current (Max),A,667.5
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,605.62
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,busbar,,L1 Current (Min),A,483.12
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,busbar,,L1 Current (Max),A,572.5
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,518.5
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T15:00:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,5.81
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,3.44
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.81
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96786
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98059
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97848
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,feeder,6,N Current (Min),A,11.62
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,feeder,6,N Current (Max),A,55.75
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,feeder,6,N Current (RMS),A,22.62
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,feeder,6,L3 Current (Min),A,29.5
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,feeder,6,L3 Current (Max),A,84.0
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,41.0
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,feeder,6,L2 Current (Min),A,19.38
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,feeder,6,L2 Current (Max),A,42.12
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,27.0
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,feeder,6,L1 Current (Min),A,11.62
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,feeder,6,L1 Current (Max),A,41.75
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,24.38
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.88
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.44
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.88
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99588
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99222
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9942
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,22.0
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,53.0
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,36.0
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,feeder,5,N Current (Min),A,92.12
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,feeder,5,N Current (Max),A,165.0
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,feeder,5,N Current (RMS),A,121.62
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,feeder,5,L3 Current (Min),A,82.12
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,feeder,5,L3 Current (Max),A,119.0
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,93.38
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,feeder,5,L2 Current (Min),A,196.88
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,feeder,5,L2 Current (Max),A,261.5
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,225.5
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,feeder,5,L1 Current (Min),A,103.75
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,feeder,5,L1 Current (Max),A,204.38
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,154.62
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.56
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.44
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.25
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99414
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99854
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97379
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,feeder,4,N Current (Min),A,10.75
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,feeder,4,N Current (Max),A,45.62
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,feeder,4,N Current (RMS),A,24.75
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,21.88
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,66.75
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.12
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,54.0
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,83.25
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,70.25
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,30.25
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,84.62
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.0
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.62
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.5
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.06
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97696
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96902
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98785
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,feeder,3,N Current (Min),A,12.75
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,feeder,3,N Current (Max),A,21.12
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,feeder,3,N Current (RMS),A,16.38
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,24.0
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,25.0
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,12.75
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,26.38
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,34.62
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.25
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.19
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.19
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.37
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.0
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98444
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98511
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97263
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,53.0
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,feeder,2,N Current (Min),A,78.25
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,feeder,2,N Current (Max),A,149.38
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,feeder,2,N Current (RMS),A,107.5
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,108.38
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,182.62
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,130.0
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,203.12
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,281.25
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,229.38
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,157.88
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,249.25
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,186.75
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.62
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.06
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99255
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9957
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99387
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,feeder,1,N Current (Min),A,75.75
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,feeder,1,N Current (Max),A,45.75
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,96.5
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,133.0
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,102.12
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,60.38
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,80.25
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,69.12
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,67.25
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,81.88
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.25
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,235.19
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,236.45
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.94
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,234.56
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,235.8
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.34
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,234.2
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,235.5
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.02
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,busbar,,L3 Active Power,kW,102.0
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,busbar,,L2 Active Power,kW,147.0
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,busbar,,L1 Active Power,kW,119.0
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,busbar,,N Current (Min),A,150.12
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,busbar,,N Current (Max),A,264.38
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,busbar,,N Current (RMS),A,200.75
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,busbar,,L3 Current (Min),A,392.25
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,busbar,,L3 Current (Max),A,488.25
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,433.88
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,busbar,,L2 Current (Min),A,575.5
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,busbar,,L2 Current (Max),A,680.25
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,629.12
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,busbar,,L1 Current (Min),A,450.0
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,busbar,,L1 Current (Max),A,581.62
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,508.0
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T14:50:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,6.13
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.88
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.0
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
