Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96936
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97818
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97195
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,feeder,6,N Current (Min),A,10.5
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,feeder,6,N Current (Max),A,41.88
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,feeder,6,N Current (RMS),A,19.88
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,feeder,6,L3 Current (Min),A,30.25
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,feeder,6,L3 Current (Max),A,63.25
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,38.12
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,feeder,6,L2 Current (Min),A,23.5
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,feeder,6,L2 Current (Max),A,45.0
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,28.62
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,feeder,6,L1 Current (Min),A,13.25
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,feeder,6,L1 Current (Max),A,41.25
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,20.88
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.12
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.37
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.81
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99689
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99188
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99326
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,22.0
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,50.0
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,34.0
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,feeder,5,N Current (Min),A,79.5
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,feeder,5,N Current (Max),A,138.88
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,feeder,5,N Current (RMS),A,110.5
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,feeder,5,L3 Current (Min),A,84.12
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,feeder,5,L3 Current (Max),A,113.75
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,93.25
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,feeder,5,L2 Current (Min),A,181.38
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,feeder,5,L2 Current (Max),A,242.88
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,213.62
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,feeder,5,L1 Current (Min),A,106.88
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,feeder,5,L1 Current (Max),A,190.0
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,145.0
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.06
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.38
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.87
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9848
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99725
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95145
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,feeder,4,N Current (Min),A,10.88
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,feeder,4,N Current (Max),A,36.75
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,feeder,4,N Current (RMS),A,19.5
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,21.12
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,42.12
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.12
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,38.75
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,69.62
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,54.38
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,29.25
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,58.0
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.12
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.19
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.06
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.38
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9779
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97464
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98788
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,feeder,3,N Current (Min),A,13.25
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,feeder,3,N Current (Max),A,21.0
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,feeder,3,N Current (RMS),A,16.38
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,23.88
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,28.75
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,10.88
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,26.12
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,35.25
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.63
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.37
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.81
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98706
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98108
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98239
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,47.0
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,feeder,2,N Current (Min),A,50.5
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,feeder,2,N Current (Max),A,111.12
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,feeder,2,N Current (RMS),A,73.25
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,118.62
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,167.62
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,141.75
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,178.25
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,246.38
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,205.12
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,160.5
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,237.5
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,189.0
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.5
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.32
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99261
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99487
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99127
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,feeder,1,N Current (Min),A,59.25
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,feeder,1,N Current (Max),A,47.25
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,93.38
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,111.88
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,97.62
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,60.12
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,86.0
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,70.88
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,53.38
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,81.0
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.75
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,235.75
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,237.14
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.41
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,235.02
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,236.28
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.72
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,234.77
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,236.11
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.53
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,busbar,,L3 Active Power,kW,99.0
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,busbar,,L2 Active Power,kW,136.0
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,busbar,,L1 Active Power,kW,111.0
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,busbar,,N Current (Min),A,120.25
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,busbar,,N Current (Max),A,218.25
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,busbar,,N Current (RMS),A,170.75
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,busbar,,L3 Current (Min),A,385.38
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,busbar,,L3 Current (Max),A,481.88
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,421.5
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,busbar,,L2 Current (Min),A,516.62
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,busbar,,L2 Current (Max),A,637.38
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,580.12
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,busbar,,L1 Current (Min),A,424.38
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,busbar,,L1 Current (Max),A,548.0
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,472.88
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T14:40:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.75
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.62
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.44
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96732
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98294
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97525
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,feeder,6,N Current (Min),A,11.88
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,feeder,6,N Current (Max),A,46.88
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,feeder,6,N Current (RMS),A,23.0
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,feeder,6,L3 Current (Min),A,31.75
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,feeder,6,L3 Current (Max),A,65.12
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,43.88
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,feeder,6,L2 Current (Min),A,22.5
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,feeder,6,L2 Current (Max),A,62.12
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,29.88
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,feeder,6,L1 Current (Min),A,14.0
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,feeder,6,L1 Current (Max),A,35.25
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,20.62
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.56
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.93
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.32
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99762
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99255
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.995
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,25.0
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,49.0
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,38.0
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,feeder,5,N Current (Min),A,78.5
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,feeder,5,N Current (Max),A,118.12
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,feeder,5,N Current (RMS),A,94.38
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,feeder,5,L3 Current (Min),A,89.88
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,feeder,5,L3 Current (Max),A,134.5
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,104.25
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,feeder,5,L2 Current (Min),A,182.62
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,feeder,5,L2 Current (Max),A,240.75
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,207.38
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,feeder,5,L1 Current (Min),A,126.25
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,feeder,5,L1 Current (Max),A,213.25
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,160.25
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.0
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.06
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.87
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98431
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99725
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96716
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,feeder,4,N Current (Min),A,9.62
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,feeder,4,N Current (Max),A,35.5
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,feeder,4,N Current (RMS),A,21.12
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,21.12
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,42.62
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.25
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,38.38
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,73.25
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.5
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,29.12
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,59.12
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.0
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.69
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.88
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.38
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97833
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97488
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9877
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,feeder,3,N Current (Min),A,6.0
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,feeder,3,N Current (Max),A,20.5
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,feeder,3,N Current (RMS),A,13.12
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,24.12
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,30.0
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.62
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,22.62
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.75
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,26.25
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,34.12
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.38
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.13
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.5
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.69
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.0
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98892
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97922
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97964
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,46.0
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,47.0
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,feeder,2,N Current (Min),A,44.38
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,feeder,2,N Current (Max),A,140.0
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,feeder,2,N Current (RMS),A,79.75
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,105.75
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,192.38
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,141.38
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,166.25
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,277.38
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,201.0
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,170.0
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,270.62
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,205.12
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.81
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.0
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99295
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99591
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.992
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,feeder,1,N Current (Min),A,61.62
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,feeder,1,N Current (Max),A,46.75
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,95.75
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,111.0
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,98.88
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,58.75
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,82.75
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.0
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,59.25
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,65.5
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.88
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,235.48
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,236.72
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.25
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,234.95
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,236.53
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.72
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,234.75
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,236.02
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.52
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,busbar,,L3 Active Power,kW,103.0
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,busbar,,L2 Active Power,kW,134.0
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,busbar,,L1 Active Power,kW,120.0
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,busbar,,N Current (Min),A,105.0
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,busbar,,N Current (Max),A,224.75
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,busbar,,N Current (RMS),A,157.38
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,busbar,,L3 Current (Min),A,385.25
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,busbar,,L3 Current (Max),A,511.0
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,438.12
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,busbar,,L2 Current (Min),A,521.62
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,busbar,,L2 Current (Max),A,669.75
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,575.0
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,busbar,,L1 Current (Min),A,433.38
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,busbar,,L1 Current (Max),A,606.5
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,512.5
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T14:30:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,4.5
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.81
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.06
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96463
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98828
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95773
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,feeder,6,N Current (Min),A,11.0
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,feeder,6,N Current (Max),A,40.0
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,feeder,6,N Current (RMS),A,19.88
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,feeder,6,L3 Current (Min),A,25.0
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,feeder,6,L3 Current (Max),A,71.75
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,34.75
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,feeder,6,L2 Current (Min),A,23.75
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,feeder,6,L2 Current (Max),A,50.12
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,39.25
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,feeder,6,L1 Current (Min),A,15.0
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,feeder,6,L1 Current (Max),A,31.0
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,19.38
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.25
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.75
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.12
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99722
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99322
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9938
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,46.0
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,35.0
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,feeder,5,N Current (Min),A,71.62
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,feeder,5,N Current (Max),A,116.75
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,feeder,5,N Current (RMS),A,92.5
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,feeder,5,L3 Current (Min),A,90.88
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,feeder,5,L3 Current (Max),A,126.88
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,98.62
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,feeder,5,L2 Current (Min),A,174.75
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,feeder,5,L2 Current (Max),A,231.62
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,197.62
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,feeder,5,L1 Current (Min),A,126.25
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,feeder,5,L1 Current (Max),A,189.0
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,149.0
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.06
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.88
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.75
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98523
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99878
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97562
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,feeder,4,N Current (Min),A,12.88
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,feeder,4,N Current (Max),A,52.25
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,feeder,4,N Current (RMS),A,29.5
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,21.12
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,60.62
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.62
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,58.12
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,94.5
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,71.88
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,31.38
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,71.88
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.12
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.69
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.19
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.25
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97833
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9751
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98868
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,feeder,3,N Current (Min),A,13.62
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,feeder,3,N Current (Max),A,25.62
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,feeder,3,N Current (RMS),A,17.38
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,24.12
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,30.0
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.75
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,11.25
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,26.12
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,41.62
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.62
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.31
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.19
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.63
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.0
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98459
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97952
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97635
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,feeder,2,N Current (Min),A,40.25
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,feeder,2,N Current (Max),A,110.5
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,feeder,2,N Current (RMS),A,64.25
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,115.62
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,170.5
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,145.38
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,158.38
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,243.75
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,185.5
