Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,154.75
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,220.5
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,186.62
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.69
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.62
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99377
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99512
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99219
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,feeder,1,N Current (Min),A,67.75
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,feeder,1,N Current (Max),A,51.88
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,96.25
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,125.0
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,104.75
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,63.5
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,88.38
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.12
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,59.62
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,66.12
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.12
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,235.28
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,237.19
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.17
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,234.83
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,236.72
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.7
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,234.67
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,236.5
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.53
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,busbar,,L3 Active Power,kW,103.0
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,busbar,,L2 Active Power,kW,134.0
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,busbar,,L1 Active Power,kW,115.0
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,busbar,,N Current (Min),A,113.88
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,busbar,,N Current (Max),A,228.25
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,busbar,,N Current (RMS),A,156.25
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,busbar,,L3 Current (Min),A,392.88
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,busbar,,L3 Current (Max),A,503.75
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,438.5
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,busbar,,L2 Current (Min),A,524.62
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,busbar,,L2 Current (Max),A,657.75
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,573.12
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,busbar,,L1 Current (Min),A,437.88
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,busbar,,L1 Current (Max),A,547.88
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,489.62
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T14:20:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,3.19
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,2.62
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.69
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9657
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97919
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97162
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,feeder,6,N Current (Min),A,9.88
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,feeder,6,N Current (Max),A,45.75
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,feeder,6,N Current (RMS),A,18.12
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,feeder,6,L3 Current (Min),A,25.5
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,feeder,6,L3 Current (Max),A,66.25
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,34.88
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,feeder,6,L2 Current (Min),A,23.5
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,feeder,6,L2 Current (Max),A,44.0
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,29.75
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,feeder,6,L1 Current (Min),A,14.75
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,feeder,6,L1 Current (Max),A,39.0
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,20.88
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.69
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.44
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.0
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99738
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99249
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99396
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,45.0
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,37.0
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,feeder,5,N Current (Min),A,68.88
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,feeder,5,N Current (Max),A,121.0
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,feeder,5,N Current (RMS),A,87.38
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,feeder,5,L3 Current (Min),A,85.0
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,feeder,5,L3 Current (Max),A,120.88
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,97.75
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,feeder,5,L2 Current (Min),A,172.88
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,feeder,5,L2 Current (Max),A,229.75
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,190.75
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,feeder,5,L1 Current (Min),A,123.38
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,feeder,5,L1 Current (Max),A,193.38
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,155.75
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.38
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.75
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.56
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99316
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99826
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97229
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,feeder,4,N Current (Min),A,8.0
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,feeder,4,N Current (Max),A,52.0
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,feeder,4,N Current (RMS),A,24.0
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,28.88
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,70.88
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.62
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,45.75
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,94.12
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,68.75
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,28.88
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,62.25
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.12
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.31
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.06
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.06
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97983
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96719
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98981
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,feeder,3,N Current (Min),A,13.0
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,feeder,3,N Current (Max),A,25.75
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,feeder,3,N Current (RMS),A,17.75
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,24.12
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,27.0
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.75
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,14.88
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.62
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,25.5
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,41.25
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.12
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.25
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.87
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.06
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98825
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98105
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98373
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,52.0
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,feeder,2,N Current (Min),A,42.0
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,feeder,2,N Current (Max),A,120.5
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,feeder,2,N Current (RMS),A,67.88
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,125.75
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,206.75
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,166.12
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,188.5
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,284.0
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,223.75
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,166.75
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,218.88
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,186.88
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.38
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.06
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99408
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99609
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9931
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,feeder,1,N Current (Min),A,79.12
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,feeder,1,N Current (Max),A,53.0
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,96.38
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,139.62
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,108.5
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,58.62
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,82.75
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.0
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,60.62
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,81.0
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.5
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,234.83
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,237.45
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.16
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,234.64
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,236.48
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.64
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,234.61
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,236.58
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.77
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,busbar,,L3 Active Power,kW,112.0
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,busbar,,L2 Active Power,kW,138.0
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,busbar,,L1 Active Power,kW,117.0
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,busbar,,N Current (Min),A,118.25
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,busbar,,N Current (Max),A,196.5
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,busbar,,N Current (RMS),A,148.12
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,busbar,,L3 Current (Min),A,408.25
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,busbar,,L3 Current (Max),A,527.38
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,474.5
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,busbar,,L2 Current (Min),A,548.5
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,busbar,,L2 Current (Max),A,648.0
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,589.88
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,busbar,,L1 Current (Min),A,453.12
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,busbar,,L1 Current (Max),A,548.75
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,499.38
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T14:10:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.12
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,1.69
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.56
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96716
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98529
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97205
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,feeder,6,N Current (Min),A,11.0
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,feeder,6,N Current (Max),A,40.75
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,feeder,6,N Current (RMS),A,19.12
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,feeder,6,L3 Current (Min),A,25.75
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,feeder,6,L3 Current (Max),A,69.25
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,38.5
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,feeder,6,L2 Current (Min),A,26.88
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,feeder,6,L2 Current (Max),A,60.62
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,33.88
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,feeder,6,L1 Current (Min),A,14.25
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,feeder,6,L1 Current (Max),A,33.75
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,19.75
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.88
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.62
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.31
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9975
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99301
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99429
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,25.0
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,47.0
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,35.0
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,feeder,5,N Current (Min),A,59.5
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,feeder,5,N Current (Max),A,124.38
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,feeder,5,N Current (RMS),A,88.5
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,feeder,5,L3 Current (Min),A,93.38
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,feeder,5,L3 Current (Max),A,134.12
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,106.88
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,feeder,5,L2 Current (Min),A,179.38
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,feeder,5,L2 Current (Max),A,241.25
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,199.75
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,feeder,5,L1 Current (Min),A,121.5
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,feeder,5,L1 Current (Max),A,185.25
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,148.12
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.88
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.06
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.81
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98608
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99664
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96658
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,feeder,4,N Current (Min),A,10.62
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,feeder,4,N Current (Max),A,31.75
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,feeder,4,N Current (RMS),A,18.12
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,21.0
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,41.88
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.75
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,45.88
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,67.0
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,51.88
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,31.5
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,61.0
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.62
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.69
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.25
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98105
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97409
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9895
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,feeder,3,N Current (Min),A,14.25
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,feeder,3,N Current (Max),A,26.38
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,feeder,3,N Current (RMS),A,18.0
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,24.25
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,26.75
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.88
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,11.38
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,26.62
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,40.12
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.25
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.06
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.93
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.81
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98904
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98254
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97995
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,48.0
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,feeder,2,N Current (Min),A,42.62
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,feeder,2,N Current (Max),A,123.38
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,feeder,2,N Current (RMS),A,76.12
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,116.0
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,186.75
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,147.62
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,177.75
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,260.75
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,208.75
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,150.0
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,229.38
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,186.88
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.69
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.82
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99353
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99469
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99451
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,feeder,1,N Current (Min),A,78.62
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,feeder,1,N Current (Max),A,52.38
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,93.75
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,133.25
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,107.75
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,58.38
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,80.5
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.88
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,63.62
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,78.62
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.88
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,235.59
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,237.73
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.81
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,234.72
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,236.94
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.02
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,234.84
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,236.97
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.0
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,busbar,,L3 Active Power,kW,107.0
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,busbar,,L2 Active Power,kW,134.0
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,busbar,,L1 Active Power,kW,115.0
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,busbar,,N Current (Min),A,112.0
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,busbar,,N Current (Max),A,188.62
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,busbar,,N Current (RMS),A,152.38
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,busbar,,L3 Current (Min),A,409.25
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,busbar,,L3 Current (Max),A,512.38
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,452.62
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,busbar,,L2 Current (Min),A,533.62
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,busbar,,L2 Current (Max),A,622.5
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,571.75
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,busbar,,L1 Current (Min),A,417.12
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,busbar,,L1 Current (Max),A,541.75
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,487.88
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T14:00:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,5.75
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,4.88
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.56
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96539
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98444
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95209
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,feeder,6,N Current (Min),A,11.62
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,feeder,6,N Current (Max),A,49.25
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,feeder,6,N Current (RMS),A,21.25
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,feeder,6,L3 Current (Min),A,29.12
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,feeder,6,L3 Current (Max),A,68.25
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,40.75
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,feeder,6,L2 Current (Min),A,26.38
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,feeder,6,L2 Current (Max),A,59.75
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,32.0
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,feeder,6,L1 Current (Min),A,13.12
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,feeder,6,L1 Current (Max),A,42.38
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,21.5
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.75
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.94
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.88
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99777
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99182
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99356
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,26.0
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,46.0
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,39.0
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,feeder,5,N Current (Min),A,65.38
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,feeder,5,N Current (Max),A,102.25
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,feeder,5,N Current (RMS),A,85.38
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,feeder,5,L3 Current (Min),A,97.75
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,feeder,5,L3 Current (Max),A,131.25
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,108.75
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,feeder,5,L2 Current (Min),A,181.12
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,feeder,5,L2 Current (Max),A,222.38
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,198.0
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,feeder,5,L1 Current (Min),A,137.62
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,feeder,5,L1 Current (Max),A,210.12
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,168.5
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.81
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.88
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.63
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99292
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99811
