Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9787
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,feeder,4,N Current (Min),A,11.25
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,feeder,4,N Current (Max),A,38.62
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,feeder,4,N Current (RMS),A,20.88
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,25.0
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,57.75
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.88
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,48.88
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,83.5
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,66.88
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,34.75
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,75.62
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,54.62
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.56
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.31
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.19
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97998
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9718
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98999
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,feeder,3,N Current (Min),A,7.25
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,feeder,3,N Current (Max),A,27.88
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,feeder,3,N Current (RMS),A,18.25
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,23.75
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,28.38
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.75
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,22.75
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,26.75
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,42.5
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.38
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.25
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.94
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.37
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98721
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98404
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97821
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,47.0
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,feeder,2,N Current (Min),A,42.5
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,feeder,2,N Current (Max),A,124.12
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,feeder,2,N Current (RMS),A,71.75
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,110.75
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,222.62
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,155.38
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,166.62
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,270.62
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,204.38
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,160.0
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,234.25
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,191.62
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.56
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.19
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99255
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99548
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99448
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,feeder,1,N Current (Min),A,56.88
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,feeder,1,N Current (Max),A,41.0
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,93.12
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,108.38
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,95.62
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,58.12
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,81.0
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.12
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,64.62
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,78.75
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.62
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,235.14
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,236.52
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.81
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,234.47
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,235.91
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.45
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,234.28
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,235.7
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.11
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,busbar,,L3 Active Power,kW,108.0
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,busbar,,L2 Active Power,kW,135.0
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,busbar,,L1 Active Power,kW,124.0
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,busbar,,N Current (Min),A,107.5
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,busbar,,N Current (Max),A,193.12
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,busbar,,N Current (RMS),A,145.75
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,busbar,,L3 Current (Min),A,392.12
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,busbar,,L3 Current (Max),A,543.0
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,462.12
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,busbar,,L2 Current (Min),A,510.5
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,busbar,,L2 Current (Max),A,660.38
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,576.5
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,busbar,,L1 Current (Min),A,478.5
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,busbar,,L1 Current (Max),A,597.5
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,528.38
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T13:50:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,16.87
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,4.56
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-20.75
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96695
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98801
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.92023
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,feeder,6,N Current (Min),A,12.88
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,feeder,6,N Current (Max),A,50.75
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,feeder,6,N Current (RMS),A,27.0
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,feeder,6,L3 Current (Min),A,25.62
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,feeder,6,L3 Current (Max),A,71.12
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,41.25
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,feeder,6,L2 Current (Min),A,29.62
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,feeder,6,L2 Current (Max),A,58.0
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,39.88
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,feeder,6,L1 Current (Min),A,12.5
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,feeder,6,L1 Current (Max),A,30.88
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,19.12
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.38
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.56
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.75
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99734
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99466
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99304
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,25.0
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,50.0
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,37.0
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,feeder,5,N Current (Min),A,65.62
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,feeder,5,N Current (Max),A,139.5
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,feeder,5,N Current (RMS),A,104.62
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,feeder,5,L3 Current (Min),A,94.25
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,feeder,5,L3 Current (Max),A,139.38
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,107.88
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,feeder,5,L2 Current (Min),A,187.0
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,feeder,5,L2 Current (Max),A,249.62
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,215.38
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,feeder,5,L1 Current (Min),A,133.0
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,feeder,5,L1 Current (Max),A,209.0
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,159.5
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.88
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.12
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.94
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9917
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9985
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98315
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,feeder,4,N Current (Min),A,10.0
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,feeder,4,N Current (Max),A,47.75
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,feeder,4,N Current (RMS),A,26.88
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,25.0
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,55.75
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,58.38
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,94.0
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,73.0
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,39.12
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,87.62
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,58.75
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.5
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.19
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.56
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97806
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97498
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98956
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,feeder,3,N Current (Min),A,6.62
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,feeder,3,N Current (Max),A,27.62
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,feeder,3,N Current (RMS),A,17.38
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,24.25
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,27.0
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.88
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,23.0
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.88
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,26.38
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,42.5
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.88
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.06
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.31
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.81
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98508
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98654
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98355
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,52.0
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,feeder,2,N Current (Min),A,49.25
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,feeder,2,N Current (Max),A,115.25
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,feeder,2,N Current (RMS),A,81.12
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,118.88
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,176.12
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,148.5
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,178.38
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,272.38
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,224.12
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,165.12
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,223.62
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,188.5
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.25
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.19
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99252
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99438
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99384
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,feeder,1,N Current (Min),A,63.0
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,feeder,1,N Current (Max),A,46.25
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,92.88
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,108.0
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,97.25
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,45.88
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,75.12
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.62
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,54.25
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,80.25
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.88
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,235.19
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,237.09
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.39
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,234.62
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,236.33
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.61
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,234.22
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,236.53
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,busbar,,L3 Active Power,kW,107.0
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,busbar,,L2 Active Power,kW,146.0
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,busbar,,L1 Active Power,kW,121.0
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,busbar,,N Current (Min),A,127.75
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,busbar,,N Current (Max),A,221.5
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,busbar,,N Current (RMS),A,174.75
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,busbar,,L3 Current (Min),A,396.75
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,busbar,,L3 Current (Max),A,509.5
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,455.5
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,busbar,,L2 Current (Min),A,552.62
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,busbar,,L2 Current (Max),A,694.38
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,623.75
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,busbar,,L1 Current (Min),A,462.38
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,busbar,,L1 Current (Max),A,599.88
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,515.62
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T13:40:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.75
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,2.38
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.13
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97247
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98416
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95489
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,feeder,6,N Current (Min),A,11.12
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,feeder,6,N Current (Max),A,49.5
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,feeder,6,N Current (RMS),A,24.88
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,feeder,6,L3 Current (Min),A,28.0
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,feeder,6,L3 Current (Max),A,73.75
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,43.12
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,feeder,6,L2 Current (Min),A,25.12
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,feeder,6,L2 Current (Max),A,50.38
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,35.25
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,feeder,6,L1 Current (Min),A,13.12
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,feeder,6,L1 Current (Max),A,43.25
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,22.88
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.56
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.88
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.69
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99759
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9942
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.995
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,26.0
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,46.0
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,36.0
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,feeder,5,N Current (Min),A,59.12
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,feeder,5,N Current (Max),A,107.75
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,feeder,5,N Current (RMS),A,83.88
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,feeder,5,L3 Current (Min),A,95.38
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,feeder,5,L3 Current (Max),A,140.5
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,110.25
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,feeder,5,L2 Current (Min),A,176.88
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,feeder,5,L2 Current (Max),A,231.75
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,196.88
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,feeder,5,L1 Current (Min),A,119.0
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,feeder,5,L1 Current (Max),A,189.25
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,153.5
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.56
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.12
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.31
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99094
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99472
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9837
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,feeder,4,N Current (Min),A,12.25
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,feeder,4,N Current (Max),A,50.62
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,feeder,4,N Current (RMS),A,27.12
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,25.0
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,53.88
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.5
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,30.38
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,84.0
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.25
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,42.0
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,83.88
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,58.62
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.31
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.75
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.31
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97919
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97494
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9903
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,feeder,3,N Current (Min),A,6.75
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,feeder,3,N Current (Max),A,25.75
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,feeder,3,N Current (RMS),A,17.5
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,24.25
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,28.75
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.75
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.62
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,22.12
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,26.62
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,40.25
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.31
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.0
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.69
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98553
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98804
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98431
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,50.0
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,45.0
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,feeder,2,N Current (Min),A,44.25
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,feeder,2,N Current (Max),A,118.5
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,feeder,2,N Current (RMS),A,81.5
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,112.25
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,201.25
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,147.0
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,163.5
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,271.88
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,212.0
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,164.12
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,224.88
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,194.88
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.88
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.44
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99286
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99268
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99557
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,feeder,1,N Current (Min),A,73.38
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,feeder,1,N Current (Max),A,46.62
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,92.88
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,120.62
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,97.62
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,45.75
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,71.25
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.38
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,63.75
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,93.88
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.62
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,235.86
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,237.3
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,235.38
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.08
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.19
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.08
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,236.3
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,busbar,,L3 Active Power,kW,108.0
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,busbar,,L2 Active Power,kW,132.0
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,busbar,,L1 Active Power,kW,125.0
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,busbar,,N Current (Min),A,108.0
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,busbar,,N Current (Max),A,187.0
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,busbar,,N Current (RMS),A,139.5
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,busbar,,L3 Current (Min),A,408.62
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,busbar,,L3 Current (Max),A,558.38
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,458.25
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,busbar,,L2 Current (Min),A,493.62
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,busbar,,L2 Current (Max),A,614.25
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,560.62
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,busbar,,L1 Current (Min),A,471.38
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,busbar,,L1 Current (Max),A,584.25
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,530.75
