Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T13:30:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,4.75
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.32
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.31
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96921
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98422
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97418
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,feeder,6,N Current (Min),A,11.75
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,feeder,6,N Current (Max),A,48.0
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,feeder,6,N Current (RMS),A,25.12
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,feeder,6,L3 Current (Min),A,26.88
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,feeder,6,L3 Current (Max),A,68.12
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,42.75
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,feeder,6,L2 Current (Min),A,24.62
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,feeder,6,L2 Current (Max),A,45.88
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,30.38
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,feeder,6,L1 Current (Min),A,15.38
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,feeder,6,L1 Current (Max),A,31.62
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,19.38
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.69
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.81
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.88
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99753
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99445
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99384
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,25.0
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,47.0
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,34.0
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,feeder,5,N Current (Min),A,70.25
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,feeder,5,N Current (Max),A,127.0
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,feeder,5,N Current (RMS),A,93.25
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,feeder,5,L3 Current (Min),A,89.25
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,feeder,5,L3 Current (Max),A,128.38
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,105.25
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,feeder,5,L2 Current (Min),A,173.38
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,feeder,5,L2 Current (Max),A,239.5
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,201.0
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,feeder,5,L1 Current (Min),A,103.62
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,feeder,5,L1 Current (Max),A,188.75
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,145.75
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.56
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.69
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.19
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98968
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9964
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98883
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,feeder,4,N Current (Min),A,11.25
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,feeder,4,N Current (Max),A,58.0
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,feeder,4,N Current (RMS),A,31.12
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,24.0
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,56.38
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.62
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,30.38
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,68.88
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.0
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,44.88
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,90.88
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,66.5
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.31
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.19
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.06
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97934
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98148
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98987
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,feeder,3,N Current (Min),A,6.12
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,feeder,3,N Current (Max),A,25.38
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,feeder,3,N Current (RMS),A,15.25
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,23.62
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,37.75
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,29.5
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.88
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,26.75
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,40.12
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.31
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.0
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.69
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98859
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98483
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98395
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,44.0
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,46.0
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,feeder,2,N Current (Min),A,39.75
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,feeder,2,N Current (Max),A,108.88
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,feeder,2,N Current (RMS),A,67.25
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,115.38
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,194.25
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,147.25
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,159.88
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,223.0
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,190.38
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,175.38
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,245.88
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,199.12
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.75
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.94
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99344
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99182
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99448
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,feeder,1,N Current (Min),A,71.12
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,feeder,1,N Current (Max),A,52.75
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,93.75
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,122.0
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,102.12
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,49.75
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,77.0
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.88
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,61.75
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,69.75
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.38
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,235.67
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,237.08
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.41
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,235.47
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,236.95
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.23
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,234.83
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,236.14
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.53
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,busbar,,L3 Active Power,kW,107.0
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,busbar,,L2 Active Power,kW,127.0
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,busbar,,L1 Active Power,kW,122.0
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,busbar,,N Current (Min),A,97.88
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,busbar,,N Current (Max),A,192.0
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,busbar,,N Current (RMS),A,128.88
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,busbar,,L3 Current (Min),A,399.25
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,busbar,,L3 Current (Max),A,526.0
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,453.5
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,busbar,,L2 Current (Min),A,490.12
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,busbar,,L2 Current (Max),A,612.25
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,542.62
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,busbar,,L1 Current (Min),A,448.0
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,busbar,,L1 Current (Max),A,582.38
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,521.75
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T13:20:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,10.81
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,2.19
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.63
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97134
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98581
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98135
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,feeder,6,N Current (Min),A,11.5
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,feeder,6,N Current (Max),A,50.25
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,feeder,6,N Current (RMS),A,26.12
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,feeder,6,L3 Current (Min),A,30.0
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,feeder,6,L3 Current (Max),A,70.12
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,47.62
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,feeder,6,L2 Current (Min),A,19.12
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,feeder,6,L2 Current (Max),A,57.62
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,33.75
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,feeder,6,L1 Current (Min),A,16.88
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,feeder,6,L1 Current (Max),A,43.38
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,24.75
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.88
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.94
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.06
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99673
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99255
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9939
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,48.0
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,35.0
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,feeder,5,N Current (Min),A,74.5
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,feeder,5,N Current (Max),A,112.88
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,feeder,5,N Current (RMS),A,96.75
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,feeder,5,L3 Current (Min),A,89.0
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,feeder,5,L3 Current (Max),A,129.88
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,99.5
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,feeder,5,L2 Current (Min),A,186.0
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,feeder,5,L2 Current (Max),A,229.25
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,203.88
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,feeder,5,L1 Current (Min),A,119.38
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,feeder,5,L1 Current (Max),A,197.75
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,151.0
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.62
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.5
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.94
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99713
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99731
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98273
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,feeder,4,N Current (Min),A,10.38
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,feeder,4,N Current (Max),A,40.75
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,feeder,4,N Current (RMS),A,18.62
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,43.0
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,68.5
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.62
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,43.88
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,69.38
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,60.0
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,43.12
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,89.25
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,61.75
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.25
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.31
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.5
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97845
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97162
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98962
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,feeder,3,N Current (Min),A,12.25
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,feeder,3,N Current (Max),A,26.12
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,feeder,3,N Current (RMS),A,17.75
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,24.5
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,25.38
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.88
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,15.12
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.62
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,26.75
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,40.25
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.37
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.13
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.63
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.0
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98993
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98303
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97989
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,44.0
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,47.0
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,feeder,2,N Current (Min),A,35.88
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,feeder,2,N Current (Max),A,108.38
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,feeder,2,N Current (RMS),A,59.12
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,133.38
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,216.12
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,170.38
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,140.38
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,270.12
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,189.25
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,178.5
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,259.38
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,203.75
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.62
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.94
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99292
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99396
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99408
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,feeder,1,N Current (Min),A,81.75
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,feeder,1,N Current (Max),A,56.62
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,95.5
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,134.12
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,105.25
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,46.12
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,75.12
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.12
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,52.5
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,87.75
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.88
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,235.11
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,236.7
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.89
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.16
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,236.64
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.86
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,234.48
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,236.0
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.28
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.0
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,busbar,,L3 Active Power,kW,117.0
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,busbar,,L2 Active Power,kW,129.0
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,busbar,,L1 Active Power,kW,125.0
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,busbar,,N Current (Min),A,102.0
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,busbar,,N Current (Max),A,170.88
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,busbar,,N Current (RMS),A,122.12
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,busbar,,L3 Current (Min),A,444.38
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,busbar,,L3 Current (Max),A,573.62
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,499.25
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,busbar,,L2 Current (Min),A,495.5
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,busbar,,L2 Current (Max),A,651.38
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,552.62
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,busbar,,L1 Current (Min),A,479.12
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,busbar,,L1 Current (Max),A,605.75
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,531.75
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T13:10:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,6.25
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.81
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.12
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97504
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98181
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98578
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,feeder,6,N Current (Min),A,10.62
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,feeder,6,N Current (Max),A,55.25
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,feeder,6,N Current (RMS),A,24.5
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,feeder,6,L3 Current (Min),A,31.12
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,feeder,6,L3 Current (Max),A,83.62
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,47.25
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,feeder,6,L2 Current (Min),A,21.88
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,feeder,6,L2 Current (Max),A,52.0
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,31.12
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,feeder,6,L1 Current (Min),A,15.38
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,feeder,6,L1 Current (Max),A,42.75
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,25.62
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.12
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.5
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.62
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99741
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99179
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99451
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,24.0
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,51.0
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,39.0
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,feeder,5,N Current (Min),A,86.12
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,feeder,5,N Current (Max),A,129.75
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,feeder,5,N Current (RMS),A,104.5
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,feeder,5,L3 Current (Min),A,86.5
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,feeder,5,L3 Current (Max),A,126.38
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,100.62
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,feeder,5,L2 Current (Min),A,196.5
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,feeder,5,L2 Current (Max),A,248.38
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,216.88
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,feeder,5,L1 Current (Min),A,126.0
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,feeder,5,L1 Current (Max),A,222.5
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,166.12
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.81
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.62
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.13
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9978
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99765
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98083
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,feeder,4,N Current (Min),A,12.5
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,feeder,4,N Current (Max),A,44.62
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,feeder,4,N Current (RMS),A,23.62
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,49.5
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,92.5
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,66.5
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,46.38
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,86.88
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,65.38
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,46.0
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,96.5
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,62.12
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.19
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.56
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.12
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97748
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98016
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99081
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,feeder,3,N Current (Min),A,6.62
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,feeder,3,N Current (Max),A,39.38
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,feeder,3,N Current (RMS),A,18.88
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,24.62
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,29.0
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,22.25
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.12
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,26.75
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,54.75
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.75
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.88
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.44
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.0
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99069
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98505
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98148
