Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,44.0
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,feeder,2,N Current (Min),A,38.75
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,feeder,2,N Current (Max),A,95.25
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,feeder,2,N Current (RMS),A,54.5
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,141.62
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,208.38
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,169.0
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,162.62
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,258.0
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,191.5
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,160.25
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,245.62
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,192.38
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.44
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.62
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99286
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99368
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99173
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,feeder,1,N Current (Min),A,69.25
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,feeder,1,N Current (Max),A,52.5
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,97.38
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,112.0
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,99.62
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,47.12
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,73.38
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.0
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,56.0
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,62.0
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.25
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,235.06
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,236.67
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.92
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,234.95
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,236.38
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.56
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,234.5
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,236.03
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.23
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,busbar,,L3 Active Power,kW,119.0
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,busbar,,L2 Active Power,kW,135.0
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,busbar,,L1 Active Power,kW,125.0
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,busbar,,N Current (Min),A,106.88
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,busbar,,N Current (Max),A,194.12
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,busbar,,N Current (RMS),A,129.62
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,busbar,,L3 Current (Min),A,456.75
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,busbar,,L3 Current (Max),A,568.88
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,506.12
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,busbar,,L2 Current (Min),A,512.88
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,busbar,,L2 Current (Max),A,667.0
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,576.88
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,busbar,,L1 Current (Min),A,477.5
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,busbar,,L1 Current (Max),A,630.88
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,533.25
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T13:00:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,12.06
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.37
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.44
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97012
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97952
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97436
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,feeder,6,N Current (Min),A,11.88
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,feeder,6,N Current (Max),A,51.25
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,feeder,6,N Current (RMS),A,23.0
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,feeder,6,L3 Current (Min),A,27.75
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,feeder,6,L3 Current (Max),A,72.12
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,42.88
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,feeder,6,L2 Current (Min),A,22.12
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,feeder,6,L2 Current (Max),A,47.25
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,31.75
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,feeder,6,L1 Current (Min),A,13.88
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,feeder,6,L1 Current (Max),A,33.75
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,19.75
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.19
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.19
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.25
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99731
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99145
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99533
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,24.0
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,48.0
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,40.0
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,feeder,5,N Current (Min),A,70.62
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,feeder,5,N Current (Max),A,119.38
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,feeder,5,N Current (RMS),A,95.25
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,feeder,5,L3 Current (Min),A,87.0
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,feeder,5,L3 Current (Max),A,125.12
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,100.12
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,feeder,5,L2 Current (Min),A,182.75
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,feeder,5,L2 Current (Max),A,247.75
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,204.0
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,feeder,5,L1 Current (Min),A,120.0
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,feeder,5,L1 Current (Max),A,235.38
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,169.5
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.5
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.38
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.62
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99765
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99567
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98914
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,feeder,4,N Current (Min),A,12.0
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,feeder,4,N Current (Max),A,61.12
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,feeder,4,N Current (RMS),A,33.38
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,50.12
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,82.12
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,62.25
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,30.25
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,64.5
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.88
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,57.75
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,95.38
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,71.25
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.81
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.25
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.5
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97726
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97134
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9892
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,feeder,3,N Current (Min),A,7.0
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,feeder,3,N Current (Max),A,33.88
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,feeder,3,N Current (RMS),A,15.62
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,24.38
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,29.12
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,21.75
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.38
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,26.5
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,49.5
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.88
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.94
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.94
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.19
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99161
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98679
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98767
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,48.0
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,feeder,2,N Current (Min),A,39.38
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,feeder,2,N Current (Max),A,117.75
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,feeder,2,N Current (RMS),A,71.38
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,111.0
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,180.25
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,145.12
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,170.38
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,291.25
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,204.38
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,161.88
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,227.12
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,190.0
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.06
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.32
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99374
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99435
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99268
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,feeder,1,N Current (Min),A,71.0
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,feeder,1,N Current (Max),A,58.0
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,98.0
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,120.38
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,105.88
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,47.0
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,71.88
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.12
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,56.5
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,74.25
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.62
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,234.89
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,236.84
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.91
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,234.45
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,236.64
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.69
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,234.53
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,236.44
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.23
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,busbar,,L3 Active Power,kW,113.0
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,busbar,,L2 Active Power,kW,129.0
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,busbar,,L1 Active Power,kW,126.0
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,busbar,,N Current (Min),A,97.75
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,busbar,,N Current (Max),A,173.0
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,busbar,,N Current (RMS),A,123.88
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,busbar,,L3 Current (Min),A,425.88
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,busbar,,L3 Current (Max),A,535.0
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,479.5
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,busbar,,L2 Current (Min),A,494.75
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,busbar,,L2 Current (Max),A,614.38
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,553.25
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,busbar,,L1 Current (Min),A,464.5
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,busbar,,L1 Current (Max),A,606.75
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,538.88
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T12:50:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,4.88
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.44
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.75
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97037
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9729
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97314
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,feeder,6,N Current (Min),A,11.25
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,feeder,6,N Current (Max),A,48.75
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,feeder,6,N Current (RMS),A,20.75
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,feeder,6,L3 Current (Min),A,26.62
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,feeder,6,L3 Current (Max),A,71.25
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,39.25
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,feeder,6,L2 Current (Min),A,22.38
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,feeder,6,L2 Current (Max),A,39.0
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,28.25
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,feeder,6,L1 Current (Min),A,14.12
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,feeder,6,L1 Current (Max),A,29.12
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,19.0
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.38
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.69
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.44
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99789
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99344
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99374
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,27.0
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,47.0
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,34.0
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,feeder,5,N Current (Min),A,61.5
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,feeder,5,N Current (Max),A,128.0
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,feeder,5,N Current (RMS),A,86.38
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,feeder,5,L3 Current (Min),A,88.12
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,feeder,5,L3 Current (Max),A,147.75
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,113.62
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,feeder,5,L2 Current (Min),A,183.5
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,feeder,5,L2 Current (Max),A,237.62
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,202.0
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,feeder,5,L1 Current (Min),A,118.0
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,feeder,5,L1 Current (Max),A,183.88
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,146.5
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.56
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.88
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.81
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99771
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99704
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98788
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,feeder,4,N Current (Min),A,11.12
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,feeder,4,N Current (Max),A,53.88
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,feeder,4,N Current (RMS),A,25.0
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,52.38
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,83.25
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,65.25
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,43.5
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,76.38
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,60.5
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,40.25
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,110.88
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,69.25
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.31
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.81
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.44
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97678
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98019
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9902
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,feeder,3,N Current (Min),A,7.5
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,feeder,3,N Current (Max),A,27.0
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,feeder,3,N Current (RMS),A,18.88
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,24.38
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,25.38
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.88
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.62
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,22.62
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,26.38
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,42.88
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.88
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.63
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.13
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.56
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99094
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98193
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98431
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,44.0
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,45.0
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,feeder,2,N Current (Min),A,39.12
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,feeder,2,N Current (Max),A,111.5
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,feeder,2,N Current (RMS),A,60.38
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,122.75
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,215.62
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,157.75
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,154.88
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,258.75
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,191.38
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,159.88
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,257.25
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,196.38
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.44
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.88
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99432
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99353
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99451
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,feeder,1,N Current (Min),A,79.88
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,feeder,1,N Current (Max),A,60.62
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,99.25
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,128.88
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,112.62
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,48.62
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,70.25
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,65.0
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,75.38
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.5
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,234.55
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,236.41
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.39
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,234.27
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,236.19
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.2
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,233.81
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,236.03
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.8
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,busbar,,L3 Active Power,kW,120.0
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,busbar,,L2 Active Power,kW,128.0
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,busbar,,L1 Active Power,kW,124.0
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,busbar,,N Current (Min),A,102.88
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,busbar,,N Current (Max),A,153.5
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,busbar,,N Current (RMS),A,118.5
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,busbar,,L3 Current (Min),A,442.75
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,busbar,,L3 Current (Max),A,600.75
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,511.5
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,busbar,,L2 Current (Min),A,517.62
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,busbar,,L2 Current (Max),A,611.75
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,548.38
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,busbar,,L1 Current (Min),A,468.38
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,busbar,,L1 Current (Max),A,621.62
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,528.88
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T12:40:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,8.19
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.63
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.37
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96533
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96493
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98141
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,feeder,6,N Current (Min),A,11.38
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,feeder,6,N Current (Max),A,38.38
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,feeder,6,N Current (RMS),A,21.5
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,feeder,6,L3 Current (Min),A,30.25
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,feeder,6,L3 Current (Max),A,60.38
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,41.12
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,feeder,6,L2 Current (Min),A,22.62
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,feeder,6,L2 Current (Max),A,38.5
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,25.38
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,feeder,6,L1 Current (Min),A,15.5
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,feeder,6,L1 Current (Max),A,44.25
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,21.5
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.0
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.0
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.06
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99811
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99368
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99429
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,27.0
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,50.0
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,37.0
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,feeder,5,N Current (Min),A,50.5
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,feeder,5,N Current (Max),A,126.88
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,feeder,5,N Current (RMS),A,90.88
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,feeder,5,L3 Current (Min),A,102.75
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,feeder,5,L3 Current (Max),A,146.5
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,116.75
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,feeder,5,L2 Current (Min),A,171.12
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,feeder,5,L2 Current (Max),A,260.38
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,212.25
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,feeder,5,L1 Current (Min),A,119.12
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,feeder,5,L1 Current (Max),A,215.5
