Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,159.25
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.94
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.75
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.37
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99561
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99786
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97952
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,feeder,4,N Current (Min),A,10.62
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,feeder,4,N Current (Max),A,33.25
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,feeder,4,N Current (RMS),A,19.38
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,43.38
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,74.5
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,55.12
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,43.38
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,76.62
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,59.25
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,36.12
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,77.12
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,55.88
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.81
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.25
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.56
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97717
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98157
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9881
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,feeder,3,N Current (Min),A,6.62
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,feeder,3,N Current (Max),A,21.25
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,feeder,3,N Current (RMS),A,11.5
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,24.25
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,26.12
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.75
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,44.0
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,26.38
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,27.88
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.12
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.19
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.94
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.19
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99103
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98196
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98129
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,46.0
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,feeder,2,N Current (Min),A,39.5
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,feeder,2,N Current (Max),A,88.25
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,feeder,2,N Current (RMS),A,54.88
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,142.38
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,233.0
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,180.5
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,135.25
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,231.38
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,176.25
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,163.25
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,238.62
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,201.25
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.44
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.75
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99396
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99335
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99368
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,feeder,1,N Current (Min),A,76.62
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,feeder,1,N Current (Max),A,62.88
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,95.12
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,129.62
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,112.38
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,45.25
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,76.0
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.38
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,64.88
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,70.5
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.0
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,234.27
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,235.7
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.98
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,234.03
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,235.53
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.88
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,233.33
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,234.89
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.23
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,busbar,,L3 Active Power,kW,124.0
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,busbar,,L2 Active Power,kW,127.0
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,busbar,,L1 Active Power,kW,123.0
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,busbar,,N Current (Min),A,102.0
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,busbar,,N Current (Max),A,157.75
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,busbar,,N Current (RMS),A,117.25
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,busbar,,L3 Current (Min),A,472.62
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,busbar,,L3 Current (Max),A,597.62
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,528.75
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,busbar,,L2 Current (Min),A,502.38
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,busbar,,L2 Current (Max),A,620.25
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,545.12
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,busbar,,L1 Current (Min),A,461.12
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,busbar,,L1 Current (Max),A,608.5
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,526.75
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T12:30:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,5.44
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.12
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.93
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97009
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97824
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97464
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,feeder,6,N Current (Min),A,11.25
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,feeder,6,N Current (Max),A,43.38
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,feeder,6,N Current (RMS),A,21.88
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,feeder,6,L3 Current (Min),A,28.25
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,feeder,6,L3 Current (Max),A,64.62
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,41.75
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,feeder,6,L2 Current (Min),A,22.25
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,feeder,6,L2 Current (Max),A,43.5
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,29.88
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,feeder,6,L1 Current (Min),A,15.88
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,feeder,6,L1 Current (Max),A,30.38
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,20.5
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.62
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.0
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.56
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99799
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99442
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99481
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,27.0
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,54.0
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,36.0
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,feeder,5,N Current (Min),A,74.0
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,feeder,5,N Current (Max),A,175.0
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,feeder,5,N Current (RMS),A,108.62
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,feeder,5,L3 Current (Min),A,102.38
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,feeder,5,L3 Current (Max),A,141.5
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,112.88
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,feeder,5,L2 Current (Min),A,198.5
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,feeder,5,L2 Current (Max),A,290.12
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,229.38
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,feeder,5,L1 Current (Min),A,112.25
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,feeder,5,L1 Current (Max),A,202.62
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,155.5
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.5
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.32
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.56
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99597
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99683
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97308
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,feeder,4,N Current (Min),A,10.5
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,feeder,4,N Current (Max),A,33.62
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,feeder,4,N Current (RMS),A,18.0
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,42.62
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,67.88
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.38
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,43.62
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,71.88
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,56.62
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,32.38
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,73.25
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.62
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.31
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.0
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.81
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97897
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98157
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98849
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,feeder,3,N Current (Min),A,6.5
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,feeder,3,N Current (Max),A,21.38
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,feeder,3,N Current (RMS),A,15.75
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,24.25
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,27.38
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,31.75
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.38
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,26.88
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,34.75
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.62
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.75
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.81
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.63
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99493
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98688
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98727
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,48.0
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,feeder,2,N Current (Min),A,38.88
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,feeder,2,N Current (Max),A,124.5
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,feeder,2,N Current (RMS),A,66.5
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,120.62
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,196.75
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,159.5
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,156.25
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,271.38
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,208.88
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,150.25
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,228.25
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,188.75
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.0
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.0
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9917
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99359
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99243
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,feeder,1,N Current (Min),A,70.25
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,feeder,1,N Current (Max),A,53.25
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,94.88
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,121.12
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,99.75
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,45.38
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,64.5
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.12
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,53.12
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,70.5
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,234.67
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,236.42
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.39
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,233.97
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,236.38
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.02
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,233.91
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,235.52
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.64
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,busbar,,L3 Active Power,kW,114.0
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,busbar,,L2 Active Power,kW,137.0
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,busbar,,L1 Active Power,kW,116.0
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,busbar,,N Current (Min),A,109.0
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,busbar,,N Current (Max),A,229.75
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,busbar,,N Current (RMS),A,147.5
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,busbar,,L3 Current (Min),A,435.5
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,busbar,,L3 Current (Max),A,552.5
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,486.75
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,busbar,,L2 Current (Min),A,513.25
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,busbar,,L2 Current (Max),A,678.38
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,588.12
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,busbar,,L1 Current (Min),A,444.62
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,busbar,,L1 Current (Max),A,579.5
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,497.5
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T12:20:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.94
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.75
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.5
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97324
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97205
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97678
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,feeder,6,N Current (Min),A,14.75
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,feeder,6,N Current (Max),A,72.0
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,feeder,6,N Current (RMS),A,26.62
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,feeder,6,L3 Current (Min),A,32.88
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,feeder,6,L3 Current (Max),A,79.0
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,45.62
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,feeder,6,L2 Current (Min),A,20.38
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,feeder,6,L2 Current (Max),A,42.12
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,27.12
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,feeder,6,L1 Current (Min),A,14.5
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,feeder,6,L1 Current (Max),A,33.75
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,20.75
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.19
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.5
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.56
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99802
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99341
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99304
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,27.0
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,51.0
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,31.0
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,feeder,5,N Current (Min),A,79.12
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,feeder,5,N Current (Max),A,142.88
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,feeder,5,N Current (RMS),A,103.75
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,feeder,5,L3 Current (Min),A,99.38
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,feeder,5,L3 Current (Max),A,145.5
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,115.88
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,feeder,5,L2 Current (Min),A,189.75
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,feeder,5,L2 Current (Max),A,282.25
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,217.75
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,feeder,5,L1 Current (Min),A,113.38
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,feeder,5,L1 Current (Max),A,178.25
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,132.38
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.69
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.38
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.44
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9953
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99759
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97815
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,feeder,4,N Current (Min),A,10.5
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,feeder,4,N Current (Max),A,34.88
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,feeder,4,N Current (RMS),A,17.0
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,30.5
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,63.88
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.0
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,44.0
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,68.62
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,56.75
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,34.12
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,77.75
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.75
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.38
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.94
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97858
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96985
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98819
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,feeder,3,N Current (Min),A,11.75
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,feeder,3,N Current (Max),A,24.38
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,feeder,3,N Current (RMS),A,16.0
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,23.38
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,26.12
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.75
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,16.25
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,26.38
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,34.62
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.62
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.56
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.37
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.19
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99075
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9827
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97751
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,46.0
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,feeder,2,N Current (Min),A,39.25
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,feeder,2,N Current (Max),A,142.12
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,feeder,2,N Current (RMS),A,70.5
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,110.88
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,200.38
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,149.25
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,158.5
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,264.5
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,198.5
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,148.25
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,222.0
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,178.12
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.25
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.0
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99194
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99347
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99063
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,feeder,1,N Current (Min),A,77.25
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,feeder,1,N Current (Max),A,54.75
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,95.12
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,121.38
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,99.62
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,44.5
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,67.75
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.88
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,53.12
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,61.25
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.25
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,234.28
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,236.3
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.25
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,234.02
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,235.92
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.88
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,233.7
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,235.45
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.52
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,busbar,,L3 Active Power,kW,112.0
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,busbar,,L2 Active Power,kW,132.0
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,busbar,,L1 Active Power,kW,107.0
