Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,busbar,,N Current (Min),A,113.75
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,busbar,,N Current (Max),A,267.75
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,busbar,,N Current (RMS),A,157.25
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,busbar,,L3 Current (Min),A,398.12
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,busbar,,L3 Current (Max),A,554.25
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,479.38
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,busbar,,L2 Current (Min),A,507.88
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,busbar,,L2 Current (Max),A,636.88
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,565.25
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,busbar,,L1 Current (Min),A,406.25
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,busbar,,L1 Current (Max),A,511.12
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,459.25
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T12:10:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,4.5
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.37
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.13
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97104
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96606
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98148
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,feeder,6,N Current (Min),A,10.5
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,feeder,6,N Current (Max),A,61.88
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,feeder,6,N Current (RMS),A,21.0
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,feeder,6,L3 Current (Min),A,28.38
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,feeder,6,L3 Current (Max),A,76.38
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,40.75
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,feeder,6,L2 Current (Min),A,20.62
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,feeder,6,L2 Current (Max),A,39.25
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,24.12
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,feeder,6,L1 Current (Min),A,13.75
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,feeder,6,L1 Current (Max),A,29.38
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,19.75
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.19
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.5
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.31
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99814
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99277
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99384
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,28.0
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,49.0
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,33.0
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,feeder,5,N Current (Min),A,66.25
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,feeder,5,N Current (Max),A,144.62
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,feeder,5,N Current (RMS),A,91.25
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,feeder,5,L3 Current (Min),A,102.12
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,feeder,5,L3 Current (Max),A,142.88
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,117.88
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,feeder,5,L2 Current (Min),A,188.25
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,feeder,5,L2 Current (Max),A,259.88
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,210.38
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,feeder,5,L1 Current (Min),A,108.38
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,feeder,5,L1 Current (Max),A,177.88
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,141.38
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.88
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.44
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.62
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99255
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99637
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97501
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,feeder,4,N Current (Min),A,10.75
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,feeder,4,N Current (Max),A,44.38
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,feeder,4,N Current (RMS),A,18.88
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,27.38
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,59.38
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.38
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,45.0
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,62.75
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.25
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,38.5
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,90.5
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,53.12
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.56
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.75
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.44
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97894
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98401
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98804
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,feeder,3,N Current (Min),A,6.75
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,feeder,3,N Current (Max),A,23.25
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,feeder,3,N Current (RMS),A,15.38
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,24.12
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,27.5
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.88
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,22.88
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.12
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,26.75
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,37.38
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.12
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.81
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.63
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.63
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98972
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98465
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97885
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,46.0
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,feeder,2,N Current (Min),A,39.12
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,feeder,2,N Current (Max),A,111.12
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,feeder,2,N Current (RMS),A,68.88
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,113.25
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,209.25
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,151.5
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,163.12
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,254.5
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,197.75
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,154.5
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,237.12
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,187.25
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.88
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.88
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99283
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99405
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99149
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,feeder,1,N Current (Min),A,82.75
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,feeder,1,N Current (Max),A,58.38
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,95.12
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,125.62
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,104.12
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,45.88
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,64.5
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.38
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,54.12
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,87.5
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.5
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,234.55
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,236.27
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.31
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,234.34
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,236.0
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.19
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,233.94
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,235.58
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.69
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,busbar,,L3 Active Power,kW,112.0
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,busbar,,L2 Active Power,kW,128.0
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,busbar,,L1 Active Power,kW,113.0
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,busbar,,N Current (Min),A,100.25
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,busbar,,N Current (Max),A,193.25
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,busbar,,N Current (RMS),A,133.5
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,busbar,,L3 Current (Min),A,414.12
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,busbar,,L3 Current (Max),A,565.62
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,476.75
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,busbar,,L2 Current (Min),A,499.38
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,busbar,,L2 Current (Max),A,609.5
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,548.38
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,busbar,,L1 Current (Min),A,416.25
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,busbar,,L1 Current (Max),A,574.12
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,483.5
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T12:00:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,6.13
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.62
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.5
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97519
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98004
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98352
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,feeder,6,N Current (Min),A,11.62
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,feeder,6,N Current (Max),A,49.25
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,feeder,6,N Current (RMS),A,23.88
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,feeder,6,L3 Current (Min),A,27.62
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,feeder,6,L3 Current (Max),A,75.88
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,44.38
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,feeder,6,L2 Current (Min),A,21.75
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,feeder,6,L2 Current (Max),A,42.62
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,27.25
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,feeder,6,L1 Current (Min),A,15.38
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,feeder,6,L1 Current (Max),A,41.5
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,25.5
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.06
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.31
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.75
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99814
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9935
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9935
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,28.0
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,48.0
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,31.0
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,feeder,5,N Current (Min),A,59.12
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,feeder,5,N Current (Max),A,124.12
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,feeder,5,N Current (RMS),A,90.5
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,feeder,5,L3 Current (Min),A,104.5
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,feeder,5,L3 Current (Max),A,150.0
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,120.25
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,feeder,5,L2 Current (Min),A,186.5
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,feeder,5,L2 Current (Max),A,229.75
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,205.5
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,feeder,5,L1 Current (Min),A,92.0
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,feeder,5,L1 Current (Max),A,207.38
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,134.25
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.13
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.44
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.19
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99106
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99615
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9859
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,feeder,4,N Current (Min),A,11.75
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,feeder,4,N Current (Max),A,55.38
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,feeder,4,N Current (RMS),A,30.62
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,26.88
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,52.88
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.25
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,30.38
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,72.62
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.5
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,46.88
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,98.5
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,68.62
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.69
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.56
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.19
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97913
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96927
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98752
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,feeder,3,N Current (Min),A,13.62
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,feeder,3,N Current (Max),A,21.88
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,feeder,3,N Current (RMS),A,16.5
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,24.12
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,26.75
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.75
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,13.88
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,26.62
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,35.5
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.06
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.43
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.37
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99106
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98657
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97842
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,47.0
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,feeder,2,N Current (Min),A,40.5
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,feeder,2,N Current (Max),A,122.25
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,feeder,2,N Current (RMS),A,70.75
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,117.38
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,215.5
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,152.62
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,168.88
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,264.12
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,202.88
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,145.5
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,211.5
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,168.62
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.19
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.44
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99292
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99362
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99045
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,feeder,1,N Current (Min),A,74.75
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,feeder,1,N Current (Max),A,59.0
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,94.75
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,122.5
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,104.25
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,47.12
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,67.25
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.38
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,53.12
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,77.75
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.75
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,234.66
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,236.22
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.61
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,234.27
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,235.89
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.36
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,234.02
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,235.55
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.89
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,busbar,,L3 Active Power,kW,113.0
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,busbar,,L2 Active Power,kW,129.0
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,busbar,,L1 Active Power,kW,112.0
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,busbar,,N Current (Min),A,109.12
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,busbar,,N Current (Max),A,175.12
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,busbar,,N Current (RMS),A,131.88
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,busbar,,L3 Current (Min),A,421.25
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,busbar,,L3 Current (Max),A,549.12
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,479.62
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,busbar,,L2 Current (Min),A,512.62
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,busbar,,L2 Current (Max),A,621.25
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,549.88
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,busbar,,L1 Current (Min),A,431.5
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,busbar,,L1 Current (Max),A,551.38
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,477.5
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T11:50:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,4.0
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.88
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.94
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97888
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98492
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98657
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,feeder,6,N Current (Min),A,8.75
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,feeder,6,N Current (Max),A,62.5
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,feeder,6,N Current (RMS),A,26.62
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,feeder,6,L3 Current (Min),A,31.75
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,feeder,6,L3 Current (Max),A,89.75
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,51.75
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,feeder,6,L2 Current (Min),A,24.25
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,feeder,6,L2 Current (Max),A,56.75
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,35.38
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,feeder,6,L1 Current (Min),A,16.38
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,feeder,6,L1 Current (Max),A,48.75
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,29.88
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.12
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.12
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.94
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99802
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99414
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99371
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,27.0
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,48.0
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,32.0
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,feeder,5,N Current (Min),A,65.62
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,feeder,5,N Current (Max),A,151.88
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,feeder,5,N Current (RMS),A,91.25
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,feeder,5,L3 Current (Min),A,104.0
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,feeder,5,L3 Current (Max),A,147.25
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,116.12
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,feeder,5,L2 Current (Min),A,178.62
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,feeder,5,L2 Current (Max),A,266.5
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,206.62
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,feeder,5,L1 Current (Min),A,102.62
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,feeder,5,L1 Current (Max),A,180.62
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,137.62
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.69
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.06
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.81
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9949
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99759
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98227
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,feeder,4,N Current (Min),A,10.75
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,feeder,4,N Current (Max),A,58.75
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,feeder,4,N Current (RMS),A,23.88
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,31.12
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,79.5
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.38
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,30.25
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,75.12
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,54.25
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,33.25
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,99.0
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.38
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.5
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.56
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97751
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98138
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9874
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,feeder,3,N Current (Min),A,13.88
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,feeder,3,N Current (Max),A,21.38
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,feeder,3,N Current (RMS),A,16.75
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,24.25
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,28.88
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.88
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,11.62
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,26.75
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,34.5
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.75
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
