Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.63
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.06
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.37
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99121
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98657
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98053
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,45.0
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,feeder,2,N Current (Min),A,39.62
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,feeder,2,N Current (Max),A,118.88
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,feeder,2,N Current (RMS),A,67.25
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,107.88
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,181.12
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,142.0
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,161.25
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,257.12
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,193.5
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,149.88
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,201.38
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,166.12
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.56
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.88
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9939
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99426
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99408
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,feeder,1,N Current (Min),A,82.38
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,feeder,1,N Current (Max),A,61.75
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,101.88
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,135.0
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,113.88
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,45.25
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,71.0
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.12
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,69.25
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,78.12
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.0
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,235.36
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,236.84
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.02
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,235.08
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,236.3
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.69
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,234.8
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,235.73
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.28
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,busbar,,L3 Active Power,kW,116.0
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,busbar,,L2 Active Power,kW,130.0
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,busbar,,L1 Active Power,kW,114.0
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,busbar,,N Current (Min),A,105.38
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,busbar,,N Current (Max),A,185.38
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,busbar,,N Current (RMS),A,130.38
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,busbar,,L3 Current (Min),A,430.5
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,busbar,,L3 Current (Max),A,572.5
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,495.5
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,busbar,,L2 Current (Min),A,505.75
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,busbar,,L2 Current (Max),A,618.5
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,553.88
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,busbar,,L1 Current (Min),A,446.88
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,busbar,,L1 Current (Max),A,555.38
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,486.0
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T11:40:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,3.12
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.06
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.87
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97317
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97812
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98074
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,feeder,6,N Current (Min),A,11.5
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,feeder,6,N Current (Max),A,42.25
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,feeder,6,N Current (RMS),A,19.88
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,feeder,6,L3 Current (Min),A,27.62
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,feeder,6,L3 Current (Max),A,67.62
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,39.75
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,feeder,6,L2 Current (Min),A,23.25
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,feeder,6,L2 Current (Max),A,47.12
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,28.38
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,feeder,6,L1 Current (Min),A,15.38
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,feeder,6,L1 Current (Max),A,43.38
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,22.12
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.38
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.37
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.88
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99805
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99261
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99429
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,27.0
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,43.0
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,34.0
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,feeder,5,N Current (Min),A,45.25
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,feeder,5,N Current (Max),A,117.12
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,feeder,5,N Current (RMS),A,68.5
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,feeder,5,L3 Current (Min),A,105.25
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,feeder,5,L3 Current (Max),A,143.25
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,114.62
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,feeder,5,L2 Current (Min),A,166.0
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,feeder,5,L2 Current (Max),A,244.88
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,183.75
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,feeder,5,L1 Current (Min),A,113.12
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,feeder,5,L1 Current (Max),A,191.12
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,146.75
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.69
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.12
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.75
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99622
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99567
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97226
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,feeder,4,N Current (Min),A,10.75
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,feeder,4,N Current (Max),A,46.12
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,feeder,4,N Current (RMS),A,27.0
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,32.5
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,72.0
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,53.0
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,30.0
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,61.5
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.25
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,32.5
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,77.0
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.38
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.38
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.19
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.0
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97903
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97729
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98773
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,feeder,3,N Current (Min),A,13.12
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,feeder,3,N Current (Max),A,20.75
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,feeder,3,N Current (RMS),A,16.0
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,24.38
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,29.12
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.88
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,13.25
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.12
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,26.38
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,34.0
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.62
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.56
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.19
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.75
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99286
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98517
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97668
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,44.0
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,feeder,2,N Current (Min),A,37.38
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,feeder,2,N Current (Max),A,122.25
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,feeder,2,N Current (RMS),A,70.5
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,116.75
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,207.25
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,143.62
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,153.25
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,251.62
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,191.5
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,151.88
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,205.38
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,170.5
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.94
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99271
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99405
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99429
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,feeder,1,N Current (Min),A,72.62
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,feeder,1,N Current (Max),A,53.12
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,94.62
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,127.62
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,103.75
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,45.5
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,68.62
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.12
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,71.75
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,89.88
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.25
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,234.88
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,236.47
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.62
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,234.61
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,236.14
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.39
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,233.88
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,235.69
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.8
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,busbar,,L3 Active Power,kW,112.0
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,busbar,,L2 Active Power,kW,118.0
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,busbar,,L1 Active Power,kW,113.0
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,busbar,,N Current (Min),A,102.5
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,busbar,,N Current (Max),A,151.38
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,busbar,,N Current (RMS),A,118.12
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,busbar,,L3 Current (Min),A,408.0
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,busbar,,L3 Current (Max),A,541.88
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,478.12
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,busbar,,L2 Current (Min),A,465.38
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,busbar,,L2 Current (Max),A,558.12
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,506.88
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,busbar,,L1 Current (Min),A,432.38
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,busbar,,L1 Current (Max),A,554.0
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,484.0
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T11:30:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,7.25
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,6.06
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.56
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97357
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97931
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98288
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,feeder,6,N Current (Min),A,14.0
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,feeder,6,N Current (Max),A,59.5
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,feeder,6,N Current (RMS),A,27.25
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,feeder,6,L3 Current (Min),A,34.5
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,feeder,6,L3 Current (Max),A,83.88
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,48.25
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,feeder,6,L2 Current (Min),A,22.75
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,feeder,6,L2 Current (Max),A,44.12
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,28.5
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,feeder,6,L1 Current (Min),A,14.12
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,feeder,6,L1 Current (Max),A,50.38
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,23.88
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.56
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.25
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.69
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99802
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99219
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99557
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,27.0
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,47.0
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,35.0
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,feeder,5,N Current (Min),A,58.0
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,feeder,5,N Current (Max),A,125.0
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,feeder,5,N Current (RMS),A,79.62
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,feeder,5,L3 Current (Min),A,106.0
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,feeder,5,L3 Current (Max),A,144.62
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,114.75
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,feeder,5,L2 Current (Min),A,185.75
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,feeder,5,L2 Current (Max),A,246.88
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,200.75
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,feeder,5,L1 Current (Min),A,111.62
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,feeder,5,L1 Current (Max),A,183.25
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,150.38
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.69
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.81
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.37
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9942
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99805
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97626
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,feeder,4,N Current (Min),A,11.0
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,feeder,4,N Current (Max),A,39.5
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,feeder,4,N Current (RMS),A,20.75
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,31.38
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,67.38
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.62
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,30.25
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,74.62
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,60.38
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,36.0
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,91.75
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.38
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.88
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.69
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97852
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97824
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98758
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,feeder,3,N Current (Min),A,13.75
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,feeder,3,N Current (Max),A,22.25
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,feeder,3,N Current (RMS),A,16.88
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,24.38
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,30.62
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.12
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,13.5
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,26.38
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,35.12
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.19
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.31
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.56
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98782
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98495
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98212
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,46.0
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,feeder,2,N Current (Min),A,40.0
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,feeder,2,N Current (Max),A,107.88
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,feeder,2,N Current (RMS),A,70.0
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,118.0
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,192.0
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,144.75
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,166.38
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,263.62
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,200.5
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,163.38
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,224.38
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,186.5
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.25
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.12
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99268
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99493
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99402
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,feeder,1,N Current (Min),A,70.25
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,feeder,1,N Current (Max),A,44.75
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,92.25
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,117.0
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,101.25
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,47.12
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,81.75
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.88
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,72.12
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,78.38
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.5
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,234.52
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,235.67
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.28
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,234.38
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,235.52
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.11
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,233.86
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,235.17
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.62
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,busbar,,L3 Active Power,kW,112.0
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,busbar,,L2 Active Power,kW,132.0
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,busbar,,L1 Active Power,kW,119.0
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,busbar,,N Current (Min),A,105.75
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,busbar,,N Current (Max),A,183.88
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,busbar,,N Current (RMS),A,127.62
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,busbar,,L3 Current (Min),A,431.25
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,busbar,,L3 Current (Max),A,538.25
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,476.62
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,busbar,,L2 Current (Min),A,496.12
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,busbar,,L2 Current (Max),A,642.0
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,563.75
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,busbar,,L1 Current (Min),A,447.0
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,busbar,,L1 Current (Max),A,576.88
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,511.38
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T11:20:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,4.38
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.06
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.94
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97632
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97629
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98508
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,feeder,6,N Current (Min),A,14.88
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,feeder,6,N Current (Max),A,55.38
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,feeder,6,N Current (RMS),A,23.88
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,feeder,6,L3 Current (Min),A,33.75
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,feeder,6,L3 Current (Max),A,81.62
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,45.5
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,feeder,6,L2 Current (Min),A,22.75
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,feeder,6,L2 Current (Max),A,50.38
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,26.5
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,feeder,6,L1 Current (Min),A,15.38
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,feeder,6,L1 Current (Max),A,33.0
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,25.75
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.19
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.56
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.25
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99753
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99261
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99411
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,27.0
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,46.0
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,35.0
