Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,feeder,5,N Current (Min),A,52.75
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,feeder,5,N Current (Max),A,111.62
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,feeder,5,N Current (RMS),A,80.25
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,feeder,5,L3 Current (Min),A,99.88
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,feeder,5,L3 Current (Max),A,149.0
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,116.75
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,feeder,5,L2 Current (Min),A,170.62
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,feeder,5,L2 Current (Max),A,234.62
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,197.0
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,feeder,5,L1 Current (Min),A,113.5
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,feeder,5,L1 Current (Max),A,194.12
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,152.25
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.69
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.88
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.0
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99597
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99506
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98373
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,feeder,4,N Current (Min),A,11.38
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,feeder,4,N Current (Max),A,62.12
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,feeder,4,N Current (RMS),A,29.12
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,31.5
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,77.25
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.25
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,32.88
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,79.88
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.88
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,35.88
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,103.88
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,65.38
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.5
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.75
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97803
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97928
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98791
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,feeder,3,N Current (Min),A,12.12
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,feeder,3,N Current (Max),A,22.0
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,feeder,3,N Current (RMS),A,16.38
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,24.0
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,28.75
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.88
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,12.25
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.62
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,26.38
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,36.5
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.75
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.5
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.87
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.06
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99142
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98474
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.983
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,48.0
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,feeder,2,N Current (Min),A,42.62
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,feeder,2,N Current (Max),A,143.0
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,feeder,2,N Current (RMS),A,71.5
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,116.25
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,210.12
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,153.5
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,179.12
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,288.88
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,208.0
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,149.88
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,235.38
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,175.12
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.44
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.12
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99344
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99579
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99442
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,feeder,1,N Current (Min),A,73.25
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,feeder,1,N Current (Max),A,48.5
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,99.62
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,127.75
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,106.38
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,56.5
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,77.75
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,65.62
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,71.62
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,78.25
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.75
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,234.14
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,235.88
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.02
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,233.61
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,235.59
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.62
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,233.12
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,235.11
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.16
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,busbar,,L3 Active Power,kW,116.0
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,busbar,,L2 Active Power,kW,130.0
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,busbar,,L1 Active Power,kW,120.0
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,busbar,,N Current (Min),A,98.62
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,busbar,,N Current (Max),A,202.12
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,busbar,,N Current (RMS),A,125.88
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,busbar,,L3 Current (Min),A,429.0
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,busbar,,L3 Current (Max),A,567.25
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,495.5
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,busbar,,L2 Current (Min),A,507.38
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,busbar,,L2 Current (Max),A,646.5
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,556.38
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,busbar,,L1 Current (Min),A,458.88
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,busbar,,L1 Current (Max),A,591.62
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,515.38
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T11:10:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,5.0
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.25
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.5
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97964
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97989
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98981
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,feeder,6,N Current (Min),A,14.5
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,feeder,6,N Current (Max),A,52.25
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,feeder,6,N Current (RMS),A,22.5
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,feeder,6,L3 Current (Min),A,33.88
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,feeder,6,L3 Current (Max),A,80.25
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,46.5
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,feeder,6,L2 Current (Min),A,24.25
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,feeder,6,L2 Current (Max),A,40.0
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,29.62
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,feeder,6,L1 Current (Min),A,17.25
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,feeder,6,L1 Current (Max),A,40.75
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,28.88
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.44
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.06
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.81
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99734
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99377
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99451
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,28.0
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,48.0
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,33.0
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,feeder,5,N Current (Min),A,58.38
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,feeder,5,N Current (Max),A,122.12
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,feeder,5,N Current (RMS),A,91.12
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,feeder,5,L3 Current (Min),A,104.5
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,feeder,5,L3 Current (Max),A,144.0
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,118.88
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,feeder,5,L2 Current (Min),A,179.12
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,feeder,5,L2 Current (Max),A,238.0
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,206.62
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,feeder,5,L1 Current (Min),A,106.88
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,feeder,5,L1 Current (Max),A,199.5
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,141.0
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.12
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.69
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.06
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99713
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99539
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97165
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,feeder,4,N Current (Min),A,10.12
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,feeder,4,N Current (Max),A,63.75
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,feeder,4,N Current (RMS),A,29.12
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,41.38
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,93.62
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,55.75
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,30.25
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,54.5
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.88
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,34.38
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,74.38
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.38
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.5
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.32
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97769
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97379
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98791
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,feeder,3,N Current (Min),A,13.88
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,feeder,3,N Current (Max),A,20.0
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,feeder,3,N Current (RMS),A,16.38
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,24.12
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,26.75
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.62
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.62
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,13.12
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,26.25
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,33.0
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.63
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.56
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.19
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99124
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98575
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97833
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,51.0
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,feeder,2,N Current (Min),A,37.75
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,feeder,2,N Current (Max),A,138.0
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,feeder,2,N Current (RMS),A,84.75
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,112.75
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,238.0
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,151.12
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,181.38
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,274.75
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,219.62
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,166.0
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,253.75
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,192.88
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.0
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.25
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99356
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99545
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99402
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,feeder,1,N Current (Min),A,71.62
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,feeder,1,N Current (Max),A,48.62
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,93.0
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,126.38
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,107.38
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,60.0
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,84.62
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.12
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,69.62
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,77.12
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.5
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,234.59
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,236.08
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.48
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,234.12
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,235.81
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.17
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,233.89
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,235.62
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.92
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,busbar,,L3 Active Power,kW,118.0
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,busbar,,L2 Active Power,kW,134.0
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,busbar,,L1 Active Power,kW,118.0
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,busbar,,N Current (Min),A,103.5
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,busbar,,N Current (Max),A,228.0
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,busbar,,N Current (RMS),A,140.75
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,busbar,,L3 Current (Min),A,435.12
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,busbar,,L3 Current (Max),A,622.75
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,502.5
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,busbar,,L2 Current (Min),A,508.88
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,busbar,,L2 Current (Max),A,664.5
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,572.62
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,busbar,,L1 Current (Min),A,439.5
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,busbar,,L1 Current (Max),A,574.25
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,506.38
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T11:00:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,14.37
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,2.94
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.19
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9761
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.978
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98331
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,feeder,6,N Current (Min),A,10.62
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,feeder,6,N Current (Max),A,52.12
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,feeder,6,N Current (RMS),A,19.12
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,feeder,6,L3 Current (Min),A,26.88
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,feeder,6,L3 Current (Max),A,82.25
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,42.38
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,feeder,6,L2 Current (Min),A,24.62
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,feeder,6,L2 Current (Max),A,49.88
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,29.75
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,feeder,6,L1 Current (Min),A,17.38
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,feeder,6,L1 Current (Max),A,41.88
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,25.75
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.75
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.25
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.19
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99747
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99429
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99246
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,29.0
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,45.0
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,32.0
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,feeder,5,N Current (Min),A,47.75
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,feeder,5,N Current (Max),A,124.75
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,feeder,5,N Current (RMS),A,81.38
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,feeder,5,L3 Current (Min),A,106.5
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,feeder,5,L3 Current (Max),A,154.12
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,123.25
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,feeder,5,L2 Current (Min),A,170.12
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,feeder,5,L2 Current (Max),A,233.88
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,193.25
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,feeder,5,L1 Current (Min),A,111.38
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,feeder,5,L1 Current (Max),A,194.0
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,137.75
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.12
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.44
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.37
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99628
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99506
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96536
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,feeder,4,N Current (Min),A,9.5
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,feeder,4,N Current (Max),A,35.75
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,feeder,4,N Current (RMS),A,19.38
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,41.12
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,62.75
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.12
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,32.75
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,68.12
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.88
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,29.38
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,66.25
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.12
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.88
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.5
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.69
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97769
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9798
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98791
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,feeder,3,N Current (Min),A,13.12
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,feeder,3,N Current (Max),A,18.12
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,feeder,3,N Current (RMS),A,16.38
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,24.12
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,25.5
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.62
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,12.62
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,26.5
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,28.38
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.38
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.0
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.0
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.44
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.0
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98965
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98886
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97556
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,50.0
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,feeder,2,N Current (Min),A,46.75
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,feeder,2,N Current (Max),A,160.38
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,feeder,2,N Current (RMS),A,93.62
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,112.5
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,172.62
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,135.75
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,177.25
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,303.88
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,214.62
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,162.0
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,226.5
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,185.75
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.81
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.0
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9928
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99588
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99405
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,feeder,1,N Current (Min),A,62.12
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,feeder,1,N Current (Max),A,43.62
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,93.38
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,122.0
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,102.5
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,58.0
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,93.62
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,71.62
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,68.62
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,78.38
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.88
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,234.61
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,236.3
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.67
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,234.47
