Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,235.89
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.36
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,234.2
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,235.53
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.95
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,busbar,,L3 Active Power,kW,111.0
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,busbar,,L2 Active Power,kW,133.0
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,busbar,,L1 Active Power,kW,114.0
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,busbar,,N Current (Min),A,109.75
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,busbar,,N Current (Max),A,226.25
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,busbar,,N Current (RMS),A,145.12
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,busbar,,L3 Current (Min),A,425.38
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,busbar,,L3 Current (Max),A,550.12
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,471.62
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,busbar,,L2 Current (Min),A,513.25
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,busbar,,L2 Current (Max),A,658.0
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,566.25
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,busbar,,L1 Current (Min),A,434.38
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,busbar,,L1 Current (Max),A,584.88
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,487.5
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T10:50:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,6.19
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.56
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.31
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98138
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98022
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9848
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,feeder,6,N Current (Min),A,13.75
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,feeder,6,N Current (Max),A,52.88
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,feeder,6,N Current (RMS),A,23.0
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,feeder,6,L3 Current (Min),A,32.62
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,feeder,6,L3 Current (Max),A,80.75
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,46.25
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,feeder,6,L2 Current (Min),A,23.0
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,feeder,6,L2 Current (Max),A,37.12
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,29.38
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,feeder,6,L1 Current (Min),A,15.62
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,feeder,6,L1 Current (Max),A,33.5
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,26.12
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.5
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.44
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.94
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99802
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99417
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99319
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,29.0
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,45.0
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,37.0
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,feeder,5,N Current (Min),A,49.25
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,feeder,5,N Current (Max),A,115.5
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,feeder,5,N Current (RMS),A,71.62
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,feeder,5,L3 Current (Min),A,109.0
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,feeder,5,L3 Current (Max),A,148.88
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,123.5
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,feeder,5,L2 Current (Min),A,170.12
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,feeder,5,L2 Current (Max),A,240.12
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,190.25
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,feeder,5,L1 Current (Min),A,128.62
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,feeder,5,L1 Current (Max),A,207.12
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,156.62
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.38
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.19
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.69
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99692
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99622
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97153
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,feeder,4,N Current (Min),A,9.88
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,feeder,4,N Current (Max),A,41.25
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,feeder,4,N Current (RMS),A,20.62
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,41.25
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,74.88
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.62
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,30.5
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,62.0
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.5
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,32.38
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,68.88
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.38
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.19
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.25
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9776
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97787
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98767
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,feeder,3,N Current (Min),A,6.12
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,feeder,3,N Current (Max),A,18.25
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,feeder,3,N Current (RMS),A,13.0
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,24.25
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,28.88
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.75
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,24.62
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.75
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,26.38
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,32.62
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.37
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.81
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.25
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99173
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98959
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98062
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,51.0
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,46.0
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,feeder,2,N Current (Min),A,48.25
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,feeder,2,N Current (Max),A,157.62
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,feeder,2,N Current (RMS),A,93.12
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,109.5
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,179.38
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,140.88
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,165.75
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,281.5
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,217.25
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,170.38
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,241.0
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,199.12
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.94
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.0
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99341
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99542
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99402
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,feeder,1,N Current (Min),A,67.75
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,feeder,1,N Current (Max),A,49.12
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,99.88
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,123.88
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,108.0
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,57.62
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,79.5
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.25
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,71.88
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,80.5
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,73.0
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,234.92
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,236.48
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.69
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,234.81
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,236.22
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.66
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,234.0
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,235.36
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.77
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,busbar,,L3 Active Power,kW,116.0
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,busbar,,L2 Active Power,kW,133.0
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,busbar,,L1 Active Power,kW,123.0
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,busbar,,N Current (Min),A,98.88
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,busbar,,N Current (Max),A,192.5
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,busbar,,N Current (RMS),A,129.88
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,busbar,,L3 Current (Min),A,439.62
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,busbar,,L3 Current (Max),A,558.5
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,492.5
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,busbar,,L2 Current (Min),A,495.0
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,busbar,,L2 Current (Max),A,649.5
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,567.5
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,busbar,,L1 Current (Min),A,464.75
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,busbar,,L1 Current (Max),A,585.5
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,525.12
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T10:40:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,3.94
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.69
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.56
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97623
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98019
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98584
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,feeder,6,N Current (Min),A,10.25
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,feeder,6,N Current (Max),A,46.38
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,feeder,6,N Current (RMS),A,19.88
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,feeder,6,L3 Current (Min),A,29.12
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,feeder,6,L3 Current (Max),A,74.62
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,42.75
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,feeder,6,L2 Current (Min),A,24.62
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,feeder,6,L2 Current (Max),A,53.75
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,29.0
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,feeder,6,L1 Current (Min),A,16.12
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,feeder,6,L1 Current (Max),A,41.12
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,27.5
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.5
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.69
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.62
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99802
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99432
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99341
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,28.0
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,45.0
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,31.0
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,feeder,5,N Current (Min),A,48.75
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,feeder,5,N Current (Max),A,108.0
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,feeder,5,N Current (RMS),A,78.12
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,feeder,5,L3 Current (Min),A,109.25
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,feeder,5,L3 Current (Max),A,148.38
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,120.62
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,feeder,5,L2 Current (Min),A,173.88
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,feeder,5,L2 Current (Max),A,215.62
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,191.88
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,feeder,5,L1 Current (Min),A,101.25
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,feeder,5,L1 Current (Max),A,174.12
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,134.25
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.88
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.94
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.63
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9968
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99417
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98459
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,feeder,4,N Current (Min),A,22.12
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,feeder,4,N Current (Max),A,60.25
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,feeder,4,N Current (RMS),A,38.62
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,41.88
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,75.38
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,53.0
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,29.88
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,48.38
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.25
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,49.88
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,109.62
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,68.38
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.44
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.5
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97711
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97955
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98718
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,feeder,3,N Current (Min),A,10.88
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,feeder,3,N Current (Max),A,21.25
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,feeder,3,N Current (RMS),A,16.25
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,23.88
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,28.88
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.88
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,15.5
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,25.75
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,33.25
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.88
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.5
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.25
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.94
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99167
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98669
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97925
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,52.0
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,feeder,2,N Current (Min),A,49.38
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,feeder,2,N Current (Max),A,144.5
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,feeder,2,N Current (RMS),A,104.12
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,95.88
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,179.38
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,126.25
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,186.75
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,267.38
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,222.38
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,151.75
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,236.25
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,188.75
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.0
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.94
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99393
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99551
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99405
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,feeder,1,N Current (Min),A,72.0
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,feeder,1,N Current (Max),A,53.62
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,99.88
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,127.12
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,112.25
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,57.62
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,78.5
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.62
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,71.75
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,78.25
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.12
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,234.45
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,235.97
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.14
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,233.95
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,236.0
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.86
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,233.27
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,234.86
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.16
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,busbar,,L3 Active Power,kW,112.0
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,busbar,,L2 Active Power,kW,129.0
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,busbar,,L1 Active Power,kW,120.0
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,busbar,,N Current (Min),A,96.88
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,busbar,,N Current (Max),A,163.0
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,busbar,,N Current (RMS),A,125.5
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,busbar,,L3 Current (Min),A,433.25
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,busbar,,L3 Current (Max),A,538.62
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,478.38
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,busbar,,L2 Current (Min),A,513.12
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,busbar,,L2 Current (Max),A,621.0
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,555.12
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,busbar,,L1 Current (Min),A,430.62
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,busbar,,L1 Current (Max),A,597.38
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,514.5
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T10:30:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,4.88
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.87
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.06
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97021
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98462
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98288
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,feeder,6,N Current (Min),A,10.38
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,feeder,6,N Current (Max),A,45.88
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,feeder,6,N Current (RMS),A,18.25
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,feeder,6,L3 Current (Min),A,34.25
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,feeder,6,L3 Current (Max),A,67.38
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,41.88
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,feeder,6,L2 Current (Min),A,24.88
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,feeder,6,L2 Current (Max),A,40.25
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,32.75
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,feeder,6,L1 Current (Min),A,16.88
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,feeder,6,L1 Current (Max),A,34.38
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,23.0
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.25
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.69
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.0
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99829
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99289
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99243
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,30.0
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,45.0
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,30.0
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,feeder,5,N Current (Min),A,47.0
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,feeder,5,N Current (Max),A,112.0
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,feeder,5,N Current (RMS),A,77.75
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,feeder,5,L3 Current (Min),A,109.0
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,feeder,5,L3 Current (Max),A,159.38
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,126.88
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,feeder,5,L2 Current (Min),A,166.5
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,feeder,5,L2 Current (Max),A,226.88
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,190.88
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,feeder,5,L1 Current (Min),A,97.12
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,feeder,5,L1 Current (Max),A,176.25
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,128.25
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.0
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.19
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.69
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99689
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99429
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98315
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,feeder,4,N Current (Min),A,11.12
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,feeder,4,N Current (Max),A,65.75
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,feeder,4,N Current (RMS),A,29.12
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,43.62
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,76.75
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.5
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,29.88
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,63.38
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.62
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,44.62
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,101.38
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.38
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.31
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.81
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.44
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97787
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97458
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98724
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,feeder,3,N Current (Min),A,13.88
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,feeder,3,N Current (Max),A,23.0
