Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,feeder,3,N Current (RMS),A,16.25
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,24.0
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,26.5
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.62
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.62
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,13.0
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.62
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,26.12
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,37.5
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.62
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.87
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.13
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.5
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.0
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98795
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98492
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97812
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,52.0
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,45.0
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,feeder,2,N Current (Min),A,60.5
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,feeder,2,N Current (Max),A,142.0
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,feeder,2,N Current (RMS),A,105.12
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,103.25
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,161.38
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,125.25
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,182.88
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,279.38
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,223.12
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,154.75
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,228.0
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,195.0
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.25
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.75
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99362
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99594
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99438
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,feeder,1,N Current (Min),A,61.88
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,feeder,1,N Current (Max),A,51.62
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,99.5
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,121.12
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,109.88
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,58.0
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,76.88
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.62
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,69.25
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,78.25
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.25
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,234.39
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,235.84
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.2
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,233.59
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,235.88
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.91
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,233.28
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,235.05
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.41
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,busbar,,L3 Active Power,kW,112.0
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,busbar,,L2 Active Power,kW,132.0
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,busbar,,L1 Active Power,kW,117.0
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,busbar,,N Current (Min),A,104.38
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,busbar,,N Current (Max),A,179.62
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,busbar,,N Current (RMS),A,132.75
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,busbar,,L3 Current (Min),A,442.25
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,busbar,,L3 Current (Max),A,529.62
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,480.0
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,busbar,,L2 Current (Min),A,516.0
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,busbar,,L2 Current (Max),A,648.25
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,564.12
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,busbar,,L1 Current (Min),A,451.0
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,busbar,,L1 Current (Max),A,598.62
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,501.88
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T10:20:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,3.69
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.81
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.62
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9783
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98209
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97937
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,feeder,6,N Current (Min),A,11.5
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,feeder,6,N Current (Max),A,58.62
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,feeder,6,N Current (RMS),A,21.12
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,feeder,6,L3 Current (Min),A,26.5
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,feeder,6,L3 Current (Max),A,80.5
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,42.62
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,feeder,6,L2 Current (Min),A,24.25
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,feeder,6,L2 Current (Max),A,45.12
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,29.25
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,feeder,6,L1 Current (Min),A,16.75
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,feeder,6,L1 Current (Max),A,44.12
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,23.75
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.81
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.44
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.19
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99841
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99368
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99438
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,29.0
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,44.0
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,34.0
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,feeder,5,N Current (Min),A,50.75
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,feeder,5,N Current (Max),A,103.38
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,feeder,5,N Current (RMS),A,68.62
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,feeder,5,L3 Current (Min),A,105.25
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,feeder,5,L3 Current (Max),A,148.88
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,122.12
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,feeder,5,L2 Current (Min),A,170.0
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,feeder,5,L2 Current (Max),A,219.12
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,188.75
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,feeder,5,L1 Current (Min),A,115.12
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,feeder,5,L1 Current (Max),A,176.75
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,146.38
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.25
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.38
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.56
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9975
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99524
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98492
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,feeder,4,N Current (Min),A,14.25
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,feeder,4,N Current (Max),A,46.62
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,feeder,4,N Current (RMS),A,28.5
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,42.12
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,77.0
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,57.62
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,29.88
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,55.12
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.62
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,50.75
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,79.75
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,61.25
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.12
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.06
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.19
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97858
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98215
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98788
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,feeder,3,N Current (Min),A,14.0
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,feeder,3,N Current (Max),A,24.12
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,feeder,3,N Current (RMS),A,16.88
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,24.0
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,26.38
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.62
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,11.25
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,26.88
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,38.38
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.38
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.75
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.25
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.56
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.0
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99573
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98727
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97839
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,50.0
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,46.0
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,feeder,2,N Current (Min),A,66.5
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,feeder,2,N Current (Max),A,153.12
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,feeder,2,N Current (RMS),A,102.75
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,89.12
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,159.25
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,131.88
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,190.75
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,267.88
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,217.12
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,169.62
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,243.38
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,201.5
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.81
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.88
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99536
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99573
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9939
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,feeder,1,N Current (Min),A,125.75
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,feeder,1,N Current (Max),A,23.0
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,68.25
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,185.88
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,78.5
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,59.0
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,87.38
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.25
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,69.38
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,78.62
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.75
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,234.23
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,235.89
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.08
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,233.77
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,235.28
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.58
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,233.55
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,234.81
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.08
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,busbar,,L3 Active Power,kW,107.0
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,busbar,,L2 Active Power,kW,130.0
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,busbar,,L1 Active Power,kW,124.0
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,busbar,,N Current (Min),A,98.5
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,busbar,,N Current (Max),A,172.12
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,busbar,,N Current (RMS),A,134.12
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,busbar,,L3 Current (Min),A,385.25
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,busbar,,L3 Current (Max),A,562.25
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,456.38
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,busbar,,L2 Current (Min),A,515.5
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,busbar,,L2 Current (Max),A,616.75
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,556.38
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,busbar,,L1 Current (Min),A,477.88
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,busbar,,L1 Current (Max),A,591.88
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,530.12
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T10:10:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.25
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,2.38
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.69
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97089
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98145
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97842
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,feeder,6,N Current (Min),A,9.25
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,feeder,6,N Current (Max),A,33.0
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,feeder,6,N Current (RMS),A,14.88
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,feeder,6,L3 Current (Min),A,26.12
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,feeder,6,L3 Current (Max),A,60.25
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,34.0
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,feeder,6,L2 Current (Min),A,24.88
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,feeder,6,L2 Current (Max),A,35.5
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,29.62
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,feeder,6,L1 Current (Min),A,16.38
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,feeder,6,L1 Current (Max),A,44.0
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,24.5
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.19
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.69
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.12
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99841
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99438
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99396
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,27.0
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,46.0
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,32.0
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,feeder,5,N Current (Min),A,58.12
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,feeder,5,N Current (Max),A,114.62
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,feeder,5,N Current (RMS),A,81.88
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,feeder,5,L3 Current (Min),A,100.75
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,feeder,5,L3 Current (Max),A,139.5
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,114.5
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,feeder,5,L2 Current (Min),A,175.38
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,feeder,5,L2 Current (Max),A,225.12
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,194.88
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,feeder,5,L1 Current (Min),A,103.25
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,feeder,5,L1 Current (Max),A,196.62
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,136.5
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.0
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.38
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.94
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99597
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99466
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98456
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,feeder,4,N Current (Min),A,11.12
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,feeder,4,N Current (Max),A,71.75
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,feeder,4,N Current (RMS),A,27.0
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,39.88
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,54.25
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.12
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,30.5
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,53.88
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,43.62
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,112.88
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,62.25
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.5
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.75
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.06
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97842
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97473
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98752
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,feeder,3,N Current (Min),A,13.38
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,feeder,3,N Current (Max),A,20.0
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,feeder,3,N Current (RMS),A,16.0
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,24.0
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,26.0
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.62
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,13.0
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.88
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,26.62
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,33.12
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.62
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.0
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.69
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.44
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99673
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9881
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98499
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,51.0
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,45.0
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,feeder,2,N Current (Min),A,52.62
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,feeder,2,N Current (Max),A,130.75
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,feeder,2,N Current (RMS),A,83.5
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,89.38
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,193.88
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,149.12
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,189.25
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,287.25
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,220.0
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,171.88
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,225.75
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,194.75
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.31
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.94
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99496
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99588
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99402
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,feeder,1,N Current (Min),A,30.38
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,feeder,1,N Current (Max),A,18.75
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,68.5
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,77.0
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,70.25
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,56.88
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,77.5
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.0
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,71.88
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,89.25
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.62
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,234.83
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,235.98
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.34
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,234.14
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,235.33
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.84
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,233.78
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,234.73
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.27
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,busbar,,L3 Active Power,kW,102.0
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,busbar,,L2 Active Power,kW,131.0
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,busbar,,L1 Active Power,kW,121.0
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,busbar,,N Current (Min),A,101.5
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,busbar,,N Current (Max),A,188.38
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,busbar,,N Current (RMS),A,138.12
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,busbar,,L3 Current (Min),A,385.62
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,busbar,,L3 Current (Max),A,489.25
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,435.62
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,busbar,,L2 Current (Min),A,514.62
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,busbar,,L2 Current (Max),A,647.88
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,561.25
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,busbar,,L1 Current (Min),A,454.25
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,busbar,,L1 Current (Max),A,597.88
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,516.5
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T10:00:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,4.25
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,1.88
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.19
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97076
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98172
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98444
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,feeder,6,N Current (Min),A,9.62
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,feeder,6,N Current (Max),A,58.88
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,feeder,6,N Current (RMS),A,19.12
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,feeder,6,L3 Current (Min),A,29.38
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,feeder,6,L3 Current (Max),A,69.62
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,40.75
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,feeder,6,L2 Current (Min),A,24.38
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,feeder,6,L2 Current (Max),A,35.38
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,29.12
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,feeder,6,L1 Current (Min),A,17.0
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,feeder,6,L1 Current (Max),A,33.62
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,23.0
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.44
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.19
