Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.88
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99838
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99521
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99442
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,27.0
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,44.0
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,33.0
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,feeder,5,N Current (Min),A,50.62
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,feeder,5,N Current (Max),A,99.12
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,feeder,5,N Current (RMS),A,74.12
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,feeder,5,L3 Current (Min),A,99.38
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,feeder,5,L3 Current (Max),A,139.25
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,114.5
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,feeder,5,L2 Current (Min),A,171.0
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,feeder,5,L2 Current (Max),A,217.5
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,187.62
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,feeder,5,L1 Current (Min),A,114.88
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,feeder,5,L1 Current (Max),A,184.62
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,140.0
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.12
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.12
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.75
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9968
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99423
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98788
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,feeder,4,N Current (Min),A,8.12
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,feeder,4,N Current (Max),A,60.5
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,feeder,4,N Current (RMS),A,33.88
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,38.88
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,84.0
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.38
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,25.88
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,51.12
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.38
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,43.88
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,85.62
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,60.38
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.56
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.25
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.75
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9787
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98022
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98737
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,feeder,3,N Current (Min),A,13.38
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,feeder,3,N Current (Max),A,21.38
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,feeder,3,N Current (RMS),A,16.12
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,23.25
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,26.62
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,11.62
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,25.25
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,34.38
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.25
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.87
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.75
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99457
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98801
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98352
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,53.0
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,45.0
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,feeder,2,N Current (Min),A,57.38
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,feeder,2,N Current (Max),A,152.5
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,feeder,2,N Current (RMS),A,97.88
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,96.5
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,179.62
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,138.25
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,194.38
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,296.38
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,228.12
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,163.62
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,258.88
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,194.38
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.06
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.44
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99521
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99564
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99548
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,feeder,1,N Current (Min),A,31.12
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,feeder,1,N Current (Max),A,20.75
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,68.0
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,76.75
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.62
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,61.75
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,85.88
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,69.88
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,72.62
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,90.62
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,84.62
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,234.06
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,235.77
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.97
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,233.44
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,235.41
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.62
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,232.98
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,234.72
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.03
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,busbar,,L3 Active Power,kW,103.0
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,busbar,,L2 Active Power,kW,130.0
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,busbar,,L1 Active Power,kW,123.0
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,busbar,,N Current (Min),A,97.0
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,busbar,,N Current (Max),A,224.75
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,busbar,,N Current (RMS),A,133.0
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,busbar,,L3 Current (Min),A,369.5
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,busbar,,L3 Current (Max),A,513.62
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,438.75
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,busbar,,L2 Current (Min),A,515.62
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,busbar,,L2 Current (Max),A,607.75
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,557.12
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,busbar,,L1 Current (Min),A,488.75
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,busbar,,L1 Current (Max),A,591.62
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,525.88
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T09:50:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,10.44
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.19
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.13
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97391
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98712
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98169
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,feeder,6,N Current (Min),A,11.38
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,feeder,6,N Current (Max),A,49.0
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,feeder,6,N Current (RMS),A,21.75
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,feeder,6,L3 Current (Min),A,33.62
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,feeder,6,L3 Current (Max),A,73.12
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,44.75
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,feeder,6,L2 Current (Min),A,25.5
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,feeder,6,L2 Current (Max),A,49.75
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,34.88
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,feeder,6,L1 Current (Min),A,15.75
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,feeder,6,L1 Current (Max),A,38.75
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,25.88
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.81
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.5
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.88
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99838
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99509
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99384
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,26.0
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,44.0
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,31.0
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,feeder,5,N Current (Min),A,52.25
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,feeder,5,N Current (Max),A,129.62
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,feeder,5,N Current (RMS),A,77.5
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,feeder,5,L3 Current (Min),A,99.25
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,feeder,5,L3 Current (Max),A,142.62
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,111.0
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,feeder,5,L2 Current (Min),A,166.88
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,feeder,5,L2 Current (Max),A,240.25
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,186.75
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,feeder,5,L1 Current (Min),A,99.88
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,feeder,5,L1 Current (Max),A,162.62
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,135.25
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.75
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.38
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.87
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99512
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99625
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98322
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,feeder,4,N Current (Min),A,8.25
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,feeder,4,N Current (Max),A,49.12
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,feeder,4,N Current (RMS),A,21.88
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,38.25
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,56.0
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.12
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,39.12
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,57.38
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.75
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,43.25
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,90.12
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.5
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.69
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.69
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.31
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94101
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97638
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98724
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,feeder,3,N Current (Min),A,11.25
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,feeder,3,N Current (Max),A,27.0
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,feeder,3,N Current (RMS),A,18.0
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,24.25
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.38
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,11.75
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,24.88
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,32.88
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.12
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.06
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.25
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.87
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.0
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99332
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98492
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97733
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,53.0
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,47.0
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,feeder,2,N Current (Min),A,77.62
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,feeder,2,N Current (Max),A,156.5
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,feeder,2,N Current (RMS),A,111.25
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,101.62
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,153.0
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,127.25
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,193.25
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,291.0
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,229.0
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,174.0
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,263.38
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,204.62
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.81
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.19
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99585
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99567
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99625
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,feeder,1,N Current (Min),A,44.38
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,feeder,1,N Current (Max),A,28.25
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,69.12
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,84.75
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,74.5
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,49.12
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,70.75
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.38
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,84.12
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,93.25
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,86.25
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,233.69
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,235.12
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.56
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,232.98
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,234.67
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.02
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,232.55
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,234.02
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.47
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,busbar,,L3 Active Power,kW,96.0
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,busbar,,L2 Active Power,kW,132.0
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,busbar,,L1 Active Power,kW,124.0
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,busbar,,N Current (Min),A,119.38
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,busbar,,N Current (Max),A,214.38
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,busbar,,N Current (RMS),A,162.75
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,busbar,,L3 Current (Min),A,363.75
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,busbar,,L3 Current (Max),A,463.25
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,408.75
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,busbar,,L2 Current (Min),A,510.75
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,busbar,,L2 Current (Max),A,654.38
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,567.62
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,busbar,,L1 Current (Min),A,466.12
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,busbar,,L1 Current (Max),A,596.0
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,533.62
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T09:40:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,1.75
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,2.0
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.12
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97513
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98224
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98218
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,feeder,6,N Current (Min),A,9.5
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,feeder,6,N Current (Max),A,53.62
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,feeder,6,N Current (RMS),A,21.5
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,feeder,6,L3 Current (Min),A,30.5
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,feeder,6,L3 Current (Max),A,81.88
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,45.38
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,feeder,6,L2 Current (Min),A,28.5
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,feeder,6,L2 Current (Max),A,50.0
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,34.62
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,feeder,6,L1 Current (Min),A,17.75
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,feeder,6,L1 Current (Max),A,38.88
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,24.88
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.12
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.19
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.69
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99844
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99463
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99338
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,26.0
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,43.0
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,32.0
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,feeder,5,N Current (Min),A,60.38
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,feeder,5,N Current (Max),A,108.25
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,feeder,5,N Current (RMS),A,77.88
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,feeder,5,L3 Current (Min),A,97.88
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,feeder,5,L3 Current (Max),A,134.5
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,109.0
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,feeder,5,L2 Current (Min),A,173.38
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,feeder,5,L2 Current (Max),A,228.38
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,186.25
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,feeder,5,L1 Current (Min),A,107.38
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,feeder,5,L1 Current (Max),A,176.25
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,138.38
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.38
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.44
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.87
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99802
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99402
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99179
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,feeder,4,N Current (Min),A,16.38
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,feeder,4,N Current (Max),A,59.38
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,feeder,4,N Current (RMS),A,37.5
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,38.12
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,84.0
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,63.5
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,29.0
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,59.38
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.75
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,53.38
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,102.12
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,72.62
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.0
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.75
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.62
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91513
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98099
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98352
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,feeder,3,N Current (Min),A,15.12
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,feeder,3,N Current (Max),A,24.5
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,feeder,3,N Current (RMS),A,19.75
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,5.12
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,31.75
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,21.12
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,26.38
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.43
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.37
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.81
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98837
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98633
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97937
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,49.0
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,feeder,2,N Current (Min),A,51.62
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,feeder,2,N Current (Max),A,144.5
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,feeder,2,N Current (RMS),A,102.12
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,93.62
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,161.0
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,117.75
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,175.25
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,258.5
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,211.88
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,157.0
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,236.5
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,189.25
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.44
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.06
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99594
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99145
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99426
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,feeder,1,N Current (Min),A,63.0
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,feeder,1,N Current (Max),A,36.25
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,56.62
