Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,96.75
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.62
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,28.5
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,64.88
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,71.75
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,97.0
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,77.5
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,233.56
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,234.77
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.22
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,232.97
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,234.52
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.92
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,232.52
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,234.22
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.38
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,busbar,,L3 Active Power,kW,97.0
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,busbar,,L2 Active Power,kW,126.0
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,busbar,,L1 Active Power,kW,121.0
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,busbar,,N Current (Min),A,100.88
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,busbar,,N Current (Max),A,179.12
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,busbar,,N Current (RMS),A,140.0
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,busbar,,L3 Current (Min),A,367.38
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,busbar,,L3 Current (Max),A,472.38
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,414.12
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,busbar,,L2 Current (Min),A,492.38
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,busbar,,L2 Current (Max),A,595.12
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,540.88
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,busbar,,L1 Current (Min),A,467.5
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,busbar,,L1 Current (Max),A,588.12
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,521.38
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T09:30:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,14.06
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.94
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.31
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97363
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98614
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98132
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,feeder,6,N Current (Min),A,9.75
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,feeder,6,N Current (Max),A,46.62
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,feeder,6,N Current (RMS),A,20.38
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,feeder,6,L3 Current (Min),A,29.12
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,feeder,6,L3 Current (Max),A,80.25
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,44.12
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,feeder,6,L2 Current (Min),A,29.38
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,feeder,6,L2 Current (Max),A,51.38
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,37.12
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,feeder,6,L1 Current (Min),A,17.75
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,feeder,6,L1 Current (Max),A,45.38
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,25.0
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.56
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.94
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.0
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9982
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9939
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99307
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,26.0
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,45.0
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,34.0
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,feeder,5,N Current (Min),A,59.0
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,feeder,5,N Current (Max),A,108.38
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,feeder,5,N Current (RMS),A,79.25
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,feeder,5,L3 Current (Min),A,96.88
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,feeder,5,L3 Current (Max),A,133.0
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,112.5
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,feeder,5,L2 Current (Min),A,171.0
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,feeder,5,L2 Current (Max),A,222.75
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,191.12
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,feeder,5,L1 Current (Min),A,120.62
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,feeder,5,L1 Current (Max),A,201.75
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,147.0
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.12
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.12
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.82
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99866
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99667
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99185
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,feeder,4,N Current (Min),A,24.0
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,feeder,4,N Current (Max),A,61.0
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,feeder,4,N Current (RMS),A,40.75
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,59.38
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,82.25
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,69.62
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,26.5
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,57.38
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.5
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,55.88
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,117.88
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,79.88
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.37
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.31
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91388
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93552
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98361
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,feeder,3,N Current (Min),A,16.0
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,feeder,3,N Current (Max),A,24.75
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,feeder,3,N Current (RMS),A,18.5
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,4.5
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,20.0
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.75
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,21.25
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,28.62
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.25
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.19
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.75
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.31
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9845
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98611
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9816
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,51.0
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,feeder,2,N Current (Min),A,64.0
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,feeder,2,N Current (Max),A,142.25
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,feeder,2,N Current (RMS),A,104.0
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,90.62
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,148.0
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,114.25
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,182.88
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,276.25
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,220.5
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,151.25
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,230.38
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,176.0
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.5
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.56
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99283
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99277
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98349
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,feeder,1,N Current (Min),A,55.88
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,feeder,1,N Current (Max),A,23.75
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,50.88
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,85.38
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.38
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,29.0
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,48.0
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,40.5
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,77.12
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.12
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,233.81
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,235.3
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.61
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,233.41
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,235.06
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.31
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,233.16
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,234.61
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.0
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,busbar,,L3 Active Power,kW,93.0
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,busbar,,L2 Active Power,kW,125.0
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,busbar,,L1 Active Power,kW,114.0
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,busbar,,N Current (Min),A,105.5
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,busbar,,N Current (Max),A,208.75
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,busbar,,N Current (RMS),A,145.38
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,busbar,,L3 Current (Min),A,351.12
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,busbar,,L3 Current (Max),A,455.25
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,396.0
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,busbar,,L2 Current (Min),A,481.38
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,busbar,,L2 Current (Max),A,605.12
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,538.88
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,busbar,,L1 Current (Min),A,420.0
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,busbar,,L1 Current (Max),A,616.0
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,491.12
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T09:20:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,6.75
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,2.44
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.56
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97549
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98886
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97687
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,feeder,6,N Current (Min),A,11.62
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,feeder,6,N Current (Max),A,40.0
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,feeder,6,N Current (RMS),A,20.88
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,feeder,6,L3 Current (Min),A,34.88
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,feeder,6,L3 Current (Max),A,80.25
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,45.75
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,feeder,6,L2 Current (Min),A,29.38
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,feeder,6,L2 Current (Max),A,58.25
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,45.62
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,feeder,6,L1 Current (Min),A,17.38
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,feeder,6,L1 Current (Max),A,36.38
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,24.5
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.12
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.82
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.5
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99796
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99216
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99414
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,26.0
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,39.0
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,29.0
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,feeder,5,N Current (Min),A,26.25
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,feeder,5,N Current (Max),A,105.75
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,feeder,5,N Current (RMS),A,62.88
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,feeder,5,L3 Current (Min),A,93.88
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,feeder,5,L3 Current (Max),A,133.25
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,110.38
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,feeder,5,L2 Current (Min),A,118.88
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,feeder,5,L2 Current (Max),A,223.62
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,166.38
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,feeder,5,L1 Current (Min),A,83.38
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,feeder,5,L1 Current (Max),A,176.75
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,125.75
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.5
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.82
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.62
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99841
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99631
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99512
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,feeder,4,N Current (Min),A,35.25
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,feeder,4,N Current (Max),A,81.88
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,feeder,4,N Current (RMS),A,51.5
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,57.25
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,73.0
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,66.38
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,26.12
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,55.5
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.5
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,60.5
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,138.25
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,99.0
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.87
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.63
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91391
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93277
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98322
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,feeder,3,N Current (Min),A,15.12
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,feeder,3,N Current (Max),A,23.75
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,feeder,3,N Current (RMS),A,17.5
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,4.5
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,10.12
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.62
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,19.5
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,27.75
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.12
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.88
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.69
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.5
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9895
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98648
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98025
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,54.0
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,feeder,2,N Current (Min),A,77.62
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,feeder,2,N Current (Max),A,164.88
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,feeder,2,N Current (RMS),A,123.62
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,80.88
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,165.5
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,108.75
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,201.88
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,286.12
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,232.0
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,151.5
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,244.75
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,182.75
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.31
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.94
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.25
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99332
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99216
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98175
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,feeder,1,N Current (Min),A,27.38
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,feeder,1,N Current (Max),A,20.12
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,50.88
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,59.62
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.12
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,31.62
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,62.5
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.25
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,40.5
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,46.38
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.75
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,233.23
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,235.3
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.27
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,232.55
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,234.89
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.84
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,232.5
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,234.17
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.39
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,busbar,,L3 Active Power,kW,90.0
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,busbar,,L2 Active Power,kW,126.0
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,busbar,,L1 Active Power,kW,114.0
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,busbar,,N Current (Min),A,90.62
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,busbar,,N Current (Max),A,217.38
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,busbar,,N Current (RMS),A,157.62
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,busbar,,L3 Current (Min),A,330.12
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,busbar,,L3 Current (Max),A,462.5
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,386.0
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,busbar,,L2 Current (Min),A,460.5
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,busbar,,L2 Current (Max),A,646.5
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,541.75
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,busbar,,L1 Current (Min),A,437.5
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,busbar,,L1 Current (Max),A,547.38
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,490.75
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T09:10:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,5.56
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.69
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.31
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97565
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98502
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97729
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,feeder,6,N Current (Min),A,9.38
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,feeder,6,N Current (Max),A,37.25
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,feeder,6,N Current (RMS),A,18.38
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,feeder,6,L3 Current (Min),A,28.25
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,feeder,6,L3 Current (Max),A,67.38
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,40.62
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,feeder,6,L2 Current (Min),A,37.12
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,feeder,6,L2 Current (Max),A,59.62
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,42.12
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,feeder,6,L1 Current (Min),A,16.38
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,feeder,6,L1 Current (Max),A,34.5
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,24.62
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.19
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.44
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.31
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9975
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99197
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99164
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,32.0
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,feeder,5,N Current (Min),A,31.75
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,feeder,5,N Current (Max),A,80.5
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,feeder,5,N Current (RMS),A,56.88
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,feeder,5,L3 Current (Min),A,83.75
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,feeder,5,L3 Current (Max),A,128.0
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,99.12
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,feeder,5,L2 Current (Min),A,121.88
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,feeder,5,L2 Current (Max),A,169.0
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,136.62
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,feeder,5,L1 Current (Min),A,62.25
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,feeder,5,L1 Current (Max),A,133.0
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,87.0
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.44
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.38
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.69
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99542
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9935
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98349
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,feeder,4,N Current (Min),A,8.88
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,feeder,4,N Current (Max),A,54.88
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,feeder,4,N Current (RMS),A,27.12
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,46.12
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,69.38
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.62
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,24.88
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,52.0
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.38
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,37.12
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,75.62
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.25
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.93
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.19
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
