Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.37
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91836
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95621
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97983
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,feeder,3,N Current (Min),A,14.5
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,feeder,3,N Current (Max),A,22.62
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,feeder,3,N Current (RMS),A,16.38
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,6.5
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.88
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,20.12
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.25
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,19.0
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,27.25
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.62
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.81
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.69
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.75
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98718
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98853
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98672
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,46.0
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,feeder,2,N Current (Min),A,58.0
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,feeder,2,N Current (Max),A,170.0
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,feeder,2,N Current (RMS),A,109.0
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,53.88
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,166.5
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,93.62
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,147.5
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,274.0
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,199.75
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,141.38
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,254.75
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,184.88
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.94
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.75
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.19
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99326
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99216
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97995
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,feeder,1,N Current (Min),A,32.38
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,feeder,1,N Current (Max),A,21.25
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,42.88
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,58.62
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.38
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,28.62
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,59.5
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,33.0
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,46.5
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,233.12
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,235.42
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.52
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,233.06
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,235.06
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.09
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,232.59
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,234.44
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.78
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,busbar,,L3 Active Power,kW,78.0
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,busbar,,L2 Active Power,kW,108.0
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,busbar,,L1 Active Power,kW,94.0
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,busbar,,N Current (Min),A,90.75
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,busbar,,N Current (Max),A,192.88
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,busbar,,N Current (RMS),A,134.75
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,busbar,,L3 Current (Min),A,265.5
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,busbar,,L3 Current (Max),A,453.38
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,334.88
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,busbar,,L2 Current (Min),A,395.5
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,busbar,,L2 Current (Max),A,535.62
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,464.0
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,busbar,,L1 Current (Min),A,333.5
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,busbar,,L1 Current (Max),A,511.88
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,402.38
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T09:00:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.69
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.06
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.56
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97748
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98495
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98264
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,feeder,6,N Current (Min),A,9.38
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,feeder,6,N Current (Max),A,45.5
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,feeder,6,N Current (RMS),A,17.5
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,feeder,6,L3 Current (Min),A,28.0
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,feeder,6,L3 Current (Max),A,84.5
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,41.75
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,feeder,6,L2 Current (Min),A,36.88
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,feeder,6,L2 Current (Max),A,45.75
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,41.12
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,feeder,6,L1 Current (Min),A,17.75
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,feeder,6,L1 Current (Max),A,54.25
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,29.25
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.44
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.69
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.06
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99734
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99258
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98883
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,32.0
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,feeder,5,N Current (Min),A,33.62
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,feeder,5,N Current (Max),A,95.12
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,feeder,5,N Current (RMS),A,65.88
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,feeder,5,L3 Current (Min),A,81.38
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,feeder,5,L3 Current (Max),A,136.62
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,97.25
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,feeder,5,L2 Current (Min),A,113.25
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,feeder,5,L2 Current (Max),A,174.75
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,137.38
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,feeder,5,L1 Current (Min),A,48.12
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,feeder,5,L1 Current (Max),A,117.5
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,76.5
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.31
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.43
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.87
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99234
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99091
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98386
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,feeder,4,N Current (Min),A,20.25
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,feeder,4,N Current (Max),A,45.0
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,feeder,4,N Current (RMS),A,31.12
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,35.62
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,48.38
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.25
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,25.0
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,38.5
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.75
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,34.25
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,70.88
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.88
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.63
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.81
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92972
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95053
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9212
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,feeder,3,N Current (Min),A,4.62
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,feeder,3,N Current (Max),A,19.75
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,feeder,3,N Current (RMS),A,8.88
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,4.62
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,12.75
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.12
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,23.75
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.63
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.69
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.13
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96954
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98965
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96432
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,feeder,2,N Current (Min),A,44.88
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,feeder,2,N Current (Max),A,127.25
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,feeder,2,N Current (RMS),A,91.75
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,44.38
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,110.88
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,69.75
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,99.88
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,190.62
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,141.5
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,83.12
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,204.38
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,141.25
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.19
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.69
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.5
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99167
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99066
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97375
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,feeder,1,N Current (Min),A,25.62
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,feeder,1,N Current (Max),A,17.0
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,34.88
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,46.5
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,23.75
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,50.88
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.62
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,25.62
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,38.75
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.25
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,233.77
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,235.06
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.55
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,233.81
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,235.06
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.42
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,233.27
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,234.55
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.95
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,busbar,,L3 Active Power,kW,68.0
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,busbar,,L2 Active Power,kW,91.0
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,busbar,,L1 Active Power,kW,78.0
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,busbar,,N Current (Min),A,85.62
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,busbar,,N Current (Max),A,156.75
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,busbar,,N Current (RMS),A,121.88
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,busbar,,L3 Current (Min),A,250.38
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,busbar,,L3 Current (Max),A,348.38
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,292.12
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,busbar,,L2 Current (Min),A,345.88
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,busbar,,L2 Current (Max),A,459.25
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,392.25
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,busbar,,L1 Current (Min),A,238.75
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,busbar,,L1 Current (Max),A,445.0
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,336.75
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T08:50:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.94
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.94
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.0
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96686
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96979
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9899
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,feeder,6,N Current (Min),A,9.38
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,feeder,6,N Current (Max),A,45.38
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,feeder,6,N Current (RMS),A,13.25
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,feeder,6,L3 Current (Min),A,25.38
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,feeder,6,L3 Current (Max),A,72.38
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,33.0
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,feeder,6,L2 Current (Min),A,23.88
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,feeder,6,L2 Current (Max),A,43.12
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,30.75
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,feeder,6,L1 Current (Min),A,16.5
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,feeder,6,L1 Current (Max),A,47.0
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,28.25
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.31
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.94
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.88
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99744
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99136
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98911
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,22.0
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,32.0
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,feeder,5,N Current (Min),A,43.5
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,feeder,5,N Current (Max),A,117.5
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,feeder,5,N Current (RMS),A,77.5
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,feeder,5,L3 Current (Min),A,64.88
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,feeder,5,L3 Current (Max),A,125.75
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,95.12
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,feeder,5,L2 Current (Min),A,111.75
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,feeder,5,L2 Current (Max),A,191.5
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,137.88
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,feeder,5,L1 Current (Min),A,32.25
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,feeder,5,L1 Current (Max),A,107.88
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,60.5
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.0
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.88
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.75
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99283
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98953
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98428
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,feeder,4,N Current (Min),A,8.62
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,feeder,4,N Current (Max),A,35.25
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,feeder,4,N Current (RMS),A,21.62
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,35.0
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,42.75
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.75
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,25.0
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,40.38
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.38
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,33.0
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,62.5
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.5
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.0
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.5
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.0
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91559
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93771
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89441
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,feeder,3,N Current (Min),A,4.88
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,feeder,3,N Current (Max),A,11.25
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,feeder,3,N Current (RMS),A,6.0
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,4.62
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.75
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,9.38
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,15.12
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.13
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.69
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.75
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96725
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98651
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95145
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,feeder,2,N Current (Min),A,52.88
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,feeder,2,N Current (Max),A,132.25
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,feeder,2,N Current (RMS),A,83.88
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,46.62
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,98.75
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,66.62
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,107.12
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,214.25
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,144.12
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,91.62
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,143.88
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,111.62
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.62
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.75
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.81
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98917
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99127
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95923
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,feeder,1,N Current (Min),A,43.25
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,feeder,1,N Current (Max),A,24.0
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,48.62
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.75
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,27.38
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,59.62
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.38
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,11.12
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,30.62
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.25
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,233.27
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,235.03
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.09
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,232.67
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,234.97
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.89
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,232.64
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,234.36
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.52
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,busbar,,L3 Active Power,kW,60.0
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,busbar,,L2 Active Power,kW,90.0
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,busbar,,L1 Active Power,kW,62.0
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,busbar,,N Current (Min),A,81.88
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,busbar,,N Current (Max),A,204.62
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,busbar,,N Current (RMS),A,140.62
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,busbar,,L3 Current (Min),A,214.62
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,busbar,,L3 Current (Max),A,320.0
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,260.25
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,busbar,,L2 Current (Min),A,349.12
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,busbar,,L2 Current (Max),A,485.12
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,389.25
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,busbar,,L1 Current (Min),A,215.75
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,busbar,,L1 Current (Max),A,330.62
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.62
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T08:40:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,10.13
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.37
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.88
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96683
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97351
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99475
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,feeder,6,N Current (Min),A,9.25
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,feeder,6,N Current (Max),A,34.0
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,feeder,6,N Current (RMS),A,14.38
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,feeder,6,L3 Current (Min),A,27.25
