Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,feeder,6,L3 Current (Max),A,56.25
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,34.25
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,feeder,6,L2 Current (Min),A,24.88
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,feeder,6,L2 Current (Max),A,48.12
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,27.75
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,feeder,6,L1 Current (Min),A,20.0
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,feeder,6,L1 Current (Max),A,36.0
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,26.88
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.5
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.75
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.62
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99716
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98962
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98611
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,24.0
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,feeder,5,N Current (Min),A,17.62
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,feeder,5,N Current (Max),A,76.25
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,feeder,5,N Current (RMS),A,51.75
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,feeder,5,L3 Current (Min),A,47.12
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,feeder,5,L3 Current (Max),A,101.5
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,75.75
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,feeder,5,L2 Current (Min),A,77.12
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,feeder,5,L2 Current (Max),A,123.88
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,103.38
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,feeder,5,L1 Current (Min),A,33.0
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,feeder,5,L1 Current (Max),A,94.12
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,54.0
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.81
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.75
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.87
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99234
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99432
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98242
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,feeder,4,N Current (Min),A,9.12
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,feeder,4,N Current (Max),A,48.88
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,feeder,4,N Current (RMS),A,20.5
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,34.25
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,35.88
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,25.25
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,39.38
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.12
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,31.25
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,82.5
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.62
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.75
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.94
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.62
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89322
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93945
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8948
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,feeder,3,N Current (Min),A,4.75
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,feeder,3,N Current (Max),A,19.75
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,feeder,3,N Current (RMS),A,6.25
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,17.25
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.12
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,9.75
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.12
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,15.0
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,16.25
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.75
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,21.19
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9794
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98358
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95587
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,feeder,2,N Current (Min),A,45.25
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,feeder,2,N Current (Max),A,107.38
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,feeder,2,N Current (RMS),A,76.25
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,40.0
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,95.5
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.38
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,99.0
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,177.12
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,131.62
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,94.75
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,152.25
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,116.38
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.56
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.94
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.31
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98059
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98004
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85727
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,feeder,1,N Current (Min),A,43.38
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,feeder,1,N Current (Max),A,18.75
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.12
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,21.75
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.62
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.75
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,60.25
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.88
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,3.38
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,29.62
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,233.88
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,235.05
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.5
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,233.81
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,235.12
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.55
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,233.3
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,234.66
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.02
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,busbar,,L3 Active Power,kW,53.0
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,busbar,,L2 Active Power,kW,77.0
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,busbar,,L1 Active Power,kW,59.0
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,busbar,,N Current (Min),A,74.12
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,busbar,,N Current (Max),A,173.25
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,busbar,,N Current (RMS),A,113.25
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,busbar,,L3 Current (Min),A,174.75
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,busbar,,L3 Current (Max),A,285.0
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.12
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,busbar,,L2 Current (Min),A,259.88
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,busbar,,L2 Current (Max),A,399.88
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,331.75
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,busbar,,L1 Current (Min),A,218.88
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,busbar,,L1 Current (Max),A,312.12
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.5
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T08:30:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.81
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.06
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.12
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97891
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98099
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9971
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,feeder,6,N Current (Min),A,8.25
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,feeder,6,N Current (Max),A,31.62
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,feeder,6,N Current (RMS),A,15.12
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,feeder,6,L3 Current (Min),A,21.0
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,feeder,6,L3 Current (Max),A,64.12
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,40.62
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,feeder,6,L2 Current (Min),A,25.0
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,feeder,6,L2 Current (Max),A,45.62
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,30.75
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,feeder,6,L1 Current (Min),A,20.38
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,feeder,6,L1 Current (Max),A,46.12
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,34.5
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.5
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.5
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.94
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99487
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97806
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9906
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,22.0
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,feeder,5,N Current (Min),A,21.38
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,feeder,5,N Current (Max),A,86.38
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,feeder,5,N Current (RMS),A,40.75
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,feeder,5,L3 Current (Min),A,39.88
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,feeder,5,L3 Current (Max),A,75.25
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,51.88
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,feeder,5,L2 Current (Min),A,81.38
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,feeder,5,L2 Current (Max),A,145.0
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,97.25
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,feeder,5,L1 Current (Min),A,39.62
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,feeder,5,L1 Current (Max),A,103.62
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,68.62
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.94
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.94
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.37
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.991
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92612
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96716
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,feeder,4,N Current (Min),A,9.5
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,feeder,4,N Current (Max),A,48.38
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,feeder,4,N Current (RMS),A,26.12
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,13.12
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,35.0
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.12
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.5
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,39.38
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.38
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,24.25
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,56.25
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.12
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.0
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.25
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88946
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93262
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89578
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,feeder,3,N Current (Min),A,5.38
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,feeder,3,N Current (Max),A,12.12
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,feeder,3,N Current (RMS),A,6.38
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,3.25
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,9.0
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.75
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,14.75
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,15.13
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.93
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.94
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96622
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98547
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95364
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,feeder,2,N Current (Min),A,54.38
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,feeder,2,N Current (Max),A,118.0
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,feeder,2,N Current (RMS),A,73.88
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,42.75
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,83.62
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.62
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,88.62
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,197.88
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,129.0
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,85.38
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,138.12
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,99.75
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.62
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.75
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.44
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97855
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94455
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76175
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,feeder,1,N Current (Min),A,22.12
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,feeder,1,N Current (Max),A,12.38
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.5
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,25.75
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,5.88
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,25.88
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.12
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,3.0
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,8.5
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.88
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,233.06
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,235.58
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.3
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,232.98
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,235.11
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.05
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,232.5
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,235.05
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.7
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,busbar,,L3 Active Power,kW,45.0
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,busbar,,L2 Active Power,kW,67.0
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,busbar,,L1 Active Power,kW,57.0
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,busbar,,N Current (Min),A,71.0
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,busbar,,N Current (Max),A,135.75
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,busbar,,N Current (RMS),A,98.25
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,busbar,,L3 Current (Min),A,164.75
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,busbar,,L3 Current (Max),A,243.62
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.25
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,busbar,,L2 Current (Min),A,255.88
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,busbar,,L2 Current (Max),A,359.25
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,291.5
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,busbar,,L1 Current (Min),A,210.75
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,busbar,,L1 Current (Max),A,294.12
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.62
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T08:20:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,7.13
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.44
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.19
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96539
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98285
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9957
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,feeder,6,N Current (Min),A,8.38
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,feeder,6,N Current (Max),A,39.12
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,feeder,6,N Current (RMS),A,14.38
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,feeder,6,L3 Current (Min),A,18.25
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,feeder,6,L3 Current (Max),A,73.25
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,35.38
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,feeder,6,L2 Current (Min),A,24.0
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,feeder,6,L2 Current (Max),A,45.12
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,30.38
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,feeder,6,L1 Current (Min),A,11.5
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,feeder,6,L1 Current (Max),A,36.62
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,26.38
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.31
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.25
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.81
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99472
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97946
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9931
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,21.0
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,feeder,5,N Current (Min),A,15.88
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,feeder,5,N Current (Max),A,82.12
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,feeder,5,N Current (RMS),A,36.62
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,feeder,5,L3 Current (Min),A,33.25
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,feeder,5,L3 Current (Max),A,71.88
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,50.38
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,feeder,5,L2 Current (Min),A,63.88
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,feeder,5,L2 Current (Max),A,134.75
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,91.75
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,feeder,5,L1 Current (Min),A,40.0
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,feeder,5,L1 Current (Max),A,133.12
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,82.5
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.38
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.44
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.13
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99759
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93625
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9407
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,feeder,4,N Current (Min),A,6.25
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,feeder,4,N Current (Max),A,38.12
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,feeder,4,N Current (RMS),A,22.62
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,14.0
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,38.25
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.88
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,5.0
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,27.0
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.75
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.75
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,45.5
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.25
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.75
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.63
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.37
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88833
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93902
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89587
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,feeder,3,N Current (Min),A,3.62
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,feeder,3,N Current (Max),A,12.62
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,feeder,3,N Current (RMS),A,6.5
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,4.62
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,9.38
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.25
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,15.38
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.94
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.75
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.06
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96634
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97977
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95737
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,feeder,2,N Current (Min),A,29.5
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,feeder,2,N Current (Max),A,111.88
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,feeder,2,N Current (RMS),A,50.38
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,40.0
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,103.12
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,71.25
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,75.0
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,195.5
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,103.38
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,88.25
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,156.12
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,106.25
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.93
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.69
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.63
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
