Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94846
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92837
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.75879
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,feeder,1,N Current (Min),A,17.25
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,feeder,1,N Current (Max),A,12.12
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.62
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,19.0
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,5.75
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,19.75
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.75
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,8.0
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.88
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,233.28
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,235.52
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.25
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,233.17
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,235.66
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.38
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,232.56
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,235.0
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.75
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,busbar,,L3 Active Power,kW,46.0
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,busbar,,L2 Active Power,kW,59.0
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,busbar,,L1 Active Power,kW,57.0
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,busbar,,N Current (Min),A,60.25
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,busbar,,N Current (Max),A,139.75
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,busbar,,N Current (RMS),A,81.62
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,busbar,,L3 Current (Min),A,142.5
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,busbar,,L3 Current (Max),A,246.38
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,busbar,,L2 Current (Min),A,201.12
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,busbar,,L2 Current (Max),A,324.12
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.75
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,busbar,,L1 Current (Min),A,208.5
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,busbar,,L1 Current (Max),A,288.88
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.12
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T08:10:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.38
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.38
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.94
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95395
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98929
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97134
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,feeder,6,N Current (Min),A,9.12
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,feeder,6,N Current (Max),A,31.88
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,feeder,6,N Current (RMS),A,16.0
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,feeder,6,L3 Current (Min),A,17.12
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,feeder,6,L3 Current (Max),A,50.88
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,26.88
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,feeder,6,L2 Current (Min),A,26.75
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,feeder,6,L2 Current (Max),A,38.5
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,30.75
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,feeder,6,L1 Current (Min),A,8.5
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,feeder,6,L1 Current (Max),A,25.88
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,15.0
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.81
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,12.25
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.62
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98788
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97052
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99503
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,feeder,5,N Current (Min),A,23.62
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,feeder,5,N Current (Max),A,86.75
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,feeder,5,N Current (RMS),A,44.25
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,feeder,5,L3 Current (Min),A,22.25
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,feeder,5,L3 Current (Max),A,74.62
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,33.88
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,feeder,5,L2 Current (Min),A,59.25
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,feeder,5,L2 Current (Max),A,125.12
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,75.12
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,feeder,5,L1 Current (Min),A,49.5
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,feeder,5,L1 Current (Max),A,143.0
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,92.12
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.38
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.56
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.37
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99179
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89755
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95941
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,feeder,4,N Current (Min),A,12.38
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,feeder,4,N Current (Max),A,37.62
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,feeder,4,N Current (RMS),A,22.75
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.0
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,31.62
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.12
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.5
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,7.75
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.75
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,12.75
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,45.62
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.38
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.81
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.87
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.81
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88827
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94192
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88165
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,feeder,3,N Current (Min),A,5.0
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,feeder,3,N Current (Max),A,6.88
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,feeder,3,N Current (RMS),A,5.88
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,3.25
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,9.38
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.25
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,9.0
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.88
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.5
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.13
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.38
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96817
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96307
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93222
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,feeder,2,N Current (Min),A,41.88
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,feeder,2,N Current (Max),A,80.0
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,feeder,2,N Current (RMS),A,57.75
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,33.88
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,69.0
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.38
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,67.25
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,129.5
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,82.12
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,91.75
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,120.5
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,101.25
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.0
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.56
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94916
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91333
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.75726
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,feeder,1,N Current (Min),A,18.38
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,feeder,1,N Current (Max),A,10.38
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,22.62
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.88
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,5.5
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,13.12
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.88
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,7.75
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.75
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,234.81
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,237.03
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.16
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,234.83
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,236.86
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.98
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,233.97
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,235.91
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.11
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,busbar,,L2 Active Power,kW,48.0
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,busbar,,L1 Active Power,kW,55.0
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,busbar,,N Current (Min),A,70.75
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,busbar,,N Current (Max),A,136.75
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,busbar,,N Current (RMS),A,98.25
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,busbar,,L3 Current (Min),A,102.62
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,busbar,,L3 Current (Max),A,198.25
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.25
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,busbar,,L2 Current (Min),A,177.62
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,busbar,,L2 Current (Max),A,275.62
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.62
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,busbar,,L1 Current (Min),A,177.12
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,busbar,,L1 Current (Max),A,300.12
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.0
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T08:00:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.38
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.0
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.87
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94107
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98941
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95999
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,feeder,6,N Current (Min),A,9.5
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,feeder,6,N Current (Max),A,43.0
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,feeder,6,N Current (RMS),A,18.25
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,feeder,6,L3 Current (Min),A,14.5
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,feeder,6,L3 Current (Max),A,49.88
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,22.25
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,feeder,6,L2 Current (Min),A,27.12
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,feeder,6,L2 Current (Max),A,55.62
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,31.25
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,feeder,6,L1 Current (Min),A,8.25
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,feeder,6,L1 Current (Max),A,20.75
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,11.88
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.75
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.75
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.88
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98428
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95789
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95935
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,feeder,5,N Current (Min),A,15.75
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,feeder,5,N Current (Max),A,63.12
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,feeder,5,N Current (RMS),A,33.0
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,feeder,5,L3 Current (Min),A,24.12
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,feeder,5,L3 Current (Max),A,50.38
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,30.38
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,feeder,5,L2 Current (Min),A,33.62
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,feeder,5,L2 Current (Max),A,86.75
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,55.62
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,feeder,5,L1 Current (Min),A,20.5
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,feeder,5,L1 Current (Max),A,52.5
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.38
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.38
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.69
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.31
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99268
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94788
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95398
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,feeder,4,N Current (Min),A,4.88
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,feeder,4,N Current (Max),A,55.12
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,feeder,4,N Current (RMS),A,22.62
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.25
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,57.88
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.38
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.62
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,19.5
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.38
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,12.25
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,66.88
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.25
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.62
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.5
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.94
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88937
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94488
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88235
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,feeder,3,N Current (Min),A,5.0
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,feeder,3,N Current (Max),A,7.5
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,feeder,3,N Current (RMS),A,5.75
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,3.38
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,9.62
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,8.5
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.88
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.94
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.13
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,22.44
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97037
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96863
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9245
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,feeder,2,N Current (Min),A,39.75
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,feeder,2,N Current (Max),A,100.38
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,feeder,2,N Current (RMS),A,58.0
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,38.38
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,61.0
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.12
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,69.12
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,150.0
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,81.38
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,82.5
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,145.25
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,97.62
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.25
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.5
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-36.56
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95181
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9274
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8107
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,feeder,1,N Current (Min),A,20.5
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,feeder,1,N Current (Max),A,12.12
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,20.75
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,5.5
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,24.88
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,3.12
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,9.25
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.62
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,235.5
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,237.17
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,235.23
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.19
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.34
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,234.81
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,236.19
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.52
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,busbar,,L2 Active Power,kW,46.0
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,busbar,,N Current (Min),A,58.25
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,busbar,,N Current (Max),A,159.25
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,busbar,,N Current (RMS),A,88.62
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,busbar,,L3 Current (Min),A,106.5
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,busbar,,L3 Current (Max),A,196.25
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,busbar,,L2 Current (Min),A,166.75
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,busbar,,L2 Current (Max),A,269.38
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,busbar,,L1 Current (Min),A,132.25
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,busbar,,L1 Current (Max),A,230.0
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T07:50:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.06
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.63
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.13
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9769
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98431
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99521
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,feeder,6,N Current (Min),A,7.25
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,feeder,6,N Current (Max),A,29.62
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,feeder,6,N Current (RMS),A,14.88
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,feeder,6,L3 Current (Min),A,29.62
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,feeder,6,L3 Current (Max),A,54.38
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,36.5
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,feeder,6,L2 Current (Min),A,21.12
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,feeder,6,L2 Current (Max),A,30.88
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,26.62
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,feeder,6,L1 Current (Min),A,18.25
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,feeder,6,L1 Current (Max),A,31.12
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,20.25
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.62
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,23.38
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.81
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98312
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94922
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96173
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,feeder,5,N Current (Min),A,15.38
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,feeder,5,N Current (Max),A,58.75
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,feeder,5,N Current (RMS),A,34.75
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,feeder,5,L3 Current (Min),A,24.38
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,feeder,5,L3 Current (Max),A,50.25
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.25
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,feeder,5,L2 Current (Min),A,38.88
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,feeder,5,L2 Current (Max),A,99.0
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,58.25
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,feeder,5,L1 Current (Min),A,23.88
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,feeder,5,L1 Current (Max),A,52.25
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,31.38
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.5
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.81
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.31
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99545
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97125
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94769
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,feeder,4,N Current (Min),A,6.62
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,feeder,4,N Current (Max),A,54.0
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,feeder,4,N Current (RMS),A,21.12
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.0
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,58.0
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.62
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
