Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,23.12
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.75
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,14.25
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,52.0
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.75
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.56
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.13
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.0
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89004
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9386
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87518
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,feeder,3,N Current (Min),A,5.0
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,feeder,3,N Current (Max),A,6.38
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,feeder,3,N Current (RMS),A,5.62
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,3.38
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.75
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,8.5
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,8.88
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,15.19
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.31
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,24.44
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96854
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96454
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92303
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,feeder,2,N Current (Min),A,27.5
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,feeder,2,N Current (Max),A,86.5
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,feeder,2,N Current (RMS),A,50.88
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,36.62
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,72.88
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.12
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,61.75
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,109.0
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.5
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,80.5
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,122.25
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,97.88
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.13
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.07
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96857
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92459
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83368
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,feeder,1,N Current (Min),A,19.5
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,feeder,1,N Current (Max),A,12.38
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.5
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,26.25
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.62
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,5.5
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,19.12
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.38
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.38
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,9.5
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.25
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,235.67
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.59
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,235.81
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.61
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,234.61
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.5
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,busbar,,N Current (Min),A,55.5
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,busbar,,N Current (Max),A,85.75
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,busbar,,N Current (RMS),A,68.62
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,busbar,,L3 Current (Min),A,134.0
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,busbar,,L3 Current (Max),A,219.25
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.62
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,busbar,,L2 Current (Min),A,162.12
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,busbar,,L2 Current (Max),A,246.38
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.38
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,busbar,,L1 Current (Min),A,147.25
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,busbar,,L1 Current (Max),A,234.88
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.12
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T07:40:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.0
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,4.62
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.75
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95071
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95871
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98779
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,feeder,6,N Current (Min),A,9.62
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,feeder,6,N Current (Max),A,38.12
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,feeder,6,N Current (RMS),A,19.75
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,feeder,6,L3 Current (Min),A,21.62
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,feeder,6,L3 Current (Max),A,57.5
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,32.0
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,feeder,6,L2 Current (Min),A,12.25
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,feeder,6,L2 Current (Max),A,29.0
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,14.62
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,feeder,6,L1 Current (Min),A,7.12
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,feeder,6,L1 Current (Max),A,21.25
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,10.62
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.06
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,20.68
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.19
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98196
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93472
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97955
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,feeder,5,N Current (Min),A,14.0
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,feeder,5,N Current (Max),A,63.0
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,feeder,5,N Current (RMS),A,23.5
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,feeder,5,L3 Current (Min),A,23.12
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,feeder,5,L3 Current (Max),A,46.62
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.38
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,feeder,5,L2 Current (Min),A,30.75
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,feeder,5,L2 Current (Max),A,105.25
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,48.75
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,feeder,5,L1 Current (Min),A,22.5
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,feeder,5,L1 Current (Max),A,71.88
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,38.38
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.19
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.0
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.19
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99677
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99261
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9404
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,feeder,4,N Current (Min),A,7.12
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,feeder,4,N Current (Max),A,28.62
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,feeder,4,N Current (RMS),A,16.88
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,16.5
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,37.0
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.12
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,15.5
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,39.12
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.62
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,12.25
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,46.0
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.12
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.75
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.44
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89133
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94217
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86358
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,feeder,3,N Current (Min),A,4.88
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,feeder,3,N Current (Max),A,6.5
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,feeder,3,N Current (RMS),A,5.62
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,3.38
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,8.0
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,9.0
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.25
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.0
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,21.94
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.0
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95843
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96588
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92554
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,feeder,2,N Current (Min),A,41.0
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,feeder,2,N Current (Max),A,79.0
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,feeder,2,N Current (RMS),A,56.75
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,36.75
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,72.25
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.25
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,62.12
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,105.5
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,72.62
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,93.62
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,120.12
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,103.38
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.94
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.06
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94583
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99139
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83441
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,feeder,1,N Current (Min),A,36.62
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,feeder,1,N Current (Max),A,23.25
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,15.88
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,18.12
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,43.5
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.75
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.38
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,9.38
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.12
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.25
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.91
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.22
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.64
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.28
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.73
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,busbar,,L2 Active Power,kW,45.0
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,busbar,,N Current (Min),A,59.25
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,busbar,,N Current (Max),A,99.5
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,busbar,,N Current (RMS),A,73.88
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,busbar,,L3 Current (Min),A,115.25
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,busbar,,L3 Current (Max),A,188.75
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,busbar,,L2 Current (Min),A,163.75
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,busbar,,L2 Current (Max),A,234.88
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,busbar,,L1 Current (Min),A,162.0
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,busbar,,L1 Current (Max),A,218.38
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.38
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T07:30:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.12
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-14.13
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.37
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91476
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.89856
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.83484
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,feeder,6,N Current (Min),A,9.25
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,feeder,6,N Current (Max),A,46.5
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,feeder,6,N Current (RMS),A,15.75
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,feeder,6,L3 Current (Min),A,11.88
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,feeder,6,L3 Current (Max),A,59.75
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,20.25
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,feeder,6,L2 Current (Min),A,7.0
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,feeder,6,L2 Current (Max),A,30.25
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,10.25
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,feeder,6,L1 Current (Min),A,5.12
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,feeder,6,L1 Current (Max),A,16.62
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,8.0
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.44
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,16.25
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.81
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98355
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92407
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9823
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,feeder,5,N Current (Min),A,13.75
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,feeder,5,N Current (Max),A,54.38
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,feeder,5,N Current (RMS),A,28.12
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,feeder,5,L3 Current (Min),A,25.0
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,feeder,5,L3 Current (Max),A,48.12
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,30.88
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,feeder,5,L2 Current (Min),A,34.5
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,feeder,5,L2 Current (Max),A,79.25
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,55.75
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,feeder,5,L1 Current (Min),A,25.38
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,feeder,5,L1 Current (Max),A,93.88
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,52.75
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.88
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.37
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.62
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99814
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86328
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94577
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,feeder,4,N Current (Min),A,15.12
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,feeder,4,N Current (Max),A,47.5
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,feeder,4,N Current (RMS),A,33.25
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,21.38
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,49.0
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.62
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,16.5
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.75
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,17.5
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,50.0
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.75
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.56
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.37
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.69
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89169
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94168
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86188
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,feeder,3,N Current (Min),A,4.75
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,feeder,3,N Current (Max),A,10.75
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,feeder,3,N Current (RMS),A,5.62
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,4.25
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,9.38
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,8.75
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,16.44
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.75
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.19
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.0
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96603
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96353
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91632
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,feeder,2,N Current (Min),A,34.5
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,feeder,2,N Current (Max),A,80.75
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,feeder,2,N Current (RMS),A,54.12
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,33.25
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,70.38
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.62
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,58.88
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,106.12
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,74.38
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,87.12
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,129.62
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,98.5
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.69
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95123
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99451
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83337
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,feeder,1,N Current (Min),A,36.75
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,feeder,1,N Current (Max),A,28.62
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,11.25
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,31.0
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,43.38
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.62
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.25
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,9.38
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.25
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.55
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.16
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.84
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.23
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.81
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.45
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,busbar,,N Current (Min),A,57.88
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,busbar,,N Current (Max),A,132.62
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,busbar,,N Current (RMS),A,77.75
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,busbar,,L3 Current (Min),A,107.75
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,busbar,,L3 Current (Max),A,206.62
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.62
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,busbar,,L2 Current (Min),A,157.25
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,busbar,,L2 Current (Max),A,226.62
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.88
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,busbar,,L1 Current (Min),A,152.75
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,busbar,,L1 Current (Max),A,263.62
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.25
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T07:20:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,10.56
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-33.87
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-35.25
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92563
