Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.87845
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.79696
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,feeder,6,N Current (Min),A,9.62
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,feeder,6,N Current (Max),A,37.62
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,feeder,6,N Current (RMS),A,16.88
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,feeder,6,L3 Current (Min),A,13.88
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,feeder,6,L3 Current (Max),A,42.88
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,21.38
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,feeder,6,L2 Current (Min),A,7.62
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,feeder,6,L2 Current (Max),A,26.75
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,10.12
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,feeder,6,L1 Current (Min),A,4.88
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,feeder,6,L1 Current (Max),A,17.38
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,7.62
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.31
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,24.75
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.56
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98755
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92053
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98544
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,feeder,5,N Current (Min),A,13.62
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,feeder,5,N Current (Max),A,52.12
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,feeder,5,N Current (RMS),A,27.38
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,feeder,5,L3 Current (Min),A,18.12
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,feeder,5,L3 Current (Max),A,63.88
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,34.38
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,feeder,5,L2 Current (Min),A,37.62
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,feeder,5,L2 Current (Max),A,101.5
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,66.75
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,feeder,5,L1 Current (Min),A,53.0
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,feeder,5,L1 Current (Max),A,89.38
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,67.62
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.19
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.81
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.37
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99811
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80371
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96674
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,feeder,4,N Current (Min),A,20.12
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,feeder,4,N Current (Max),A,49.12
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,feeder,4,N Current (RMS),A,33.5
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,22.12
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,42.38
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.12
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,16.75
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.25
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.75
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,56.38
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.25
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.0
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.07
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.25
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88919
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95288
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86233
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,feeder,3,N Current (Min),A,5.12
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,feeder,3,N Current (Max),A,16.75
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,feeder,3,N Current (RMS),A,8.75
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,3.5
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,20.88
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.38
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,9.0
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,15.37
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.25
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,22.19
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.0
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96786
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96982
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90161
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,feeder,2,N Current (Min),A,40.12
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,feeder,2,N Current (Max),A,86.62
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,feeder,2,N Current (RMS),A,56.75
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,35.62
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,63.62
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.25
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,61.62
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,132.0
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,77.12
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,77.25
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,122.75
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,90.75
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.0
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95563
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99371
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83444
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,feeder,1,N Current (Min),A,35.88
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,feeder,1,N Current (Max),A,24.62
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,17.75
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.38
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,27.5
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,43.25
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,4.38
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,9.38
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.25
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.05
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.02
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.48
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.23
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.17
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.45
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,busbar,,L2 Active Power,kW,46.0
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,busbar,,N Current (Min),A,54.5
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,busbar,,N Current (Max),A,128.5
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,busbar,,N Current (RMS),A,76.38
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,busbar,,L3 Current (Min),A,129.75
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,busbar,,L3 Current (Max),A,181.5
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,busbar,,L2 Current (Min),A,158.75
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,busbar,,L2 Current (Max),A,258.5
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.25
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,busbar,,L1 Current (Min),A,163.5
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,busbar,,L1 Current (Max),A,239.62
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.88
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T07:10:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,9.63
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-33.31
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-38.63
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.88724
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.82641
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.82834
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,feeder,6,N Current (Min),A,6.62
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,feeder,6,N Current (Max),A,24.0
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,feeder,6,N Current (RMS),A,10.0
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,feeder,6,L3 Current (Min),A,11.25
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,feeder,6,L3 Current (Max),A,29.88
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,14.62
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,feeder,6,L2 Current (Min),A,7.75
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,feeder,6,L2 Current (Max),A,13.38
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,8.75
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,feeder,6,L1 Current (Min),A,5.5
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,feeder,6,L1 Current (Max),A,10.5
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,7.0
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.87
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,21.81
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.0
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9888
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94247
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98154
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,feeder,5,N Current (Min),A,11.5
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,feeder,5,N Current (Max),A,58.88
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,feeder,5,N Current (RMS),A,26.38
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,feeder,5,L3 Current (Min),A,20.75
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,feeder,5,L3 Current (Max),A,59.38
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,36.38
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,feeder,5,L2 Current (Min),A,34.75
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,feeder,5,L2 Current (Max),A,81.25
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,53.12
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,feeder,5,L1 Current (Min),A,32.12
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,feeder,5,L1 Current (Max),A,106.0
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,65.0
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.25
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-39.25
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.81
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99869
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83383
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95712
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,feeder,4,N Current (Min),A,28.75
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,feeder,4,N Current (Max),A,47.38
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,feeder,4,N Current (RMS),A,36.62
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,32.38
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,42.25
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.62
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,6.0
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,8.75
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,54.12
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.25
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.75
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88815
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93048
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87466
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,feeder,3,N Current (Min),A,5.12
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,feeder,3,N Current (Max),A,13.38
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,feeder,3,N Current (RMS),A,6.38
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,3.38
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,19.88
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,9.5
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.31
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,16.44
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,23.88
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96451
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97537
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92328
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,feeder,2,N Current (Min),A,22.88
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,feeder,2,N Current (Max),A,71.88
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,feeder,2,N Current (RMS),A,39.25
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,38.88
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,84.25
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.88
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,55.88
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,128.0
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,74.38
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,55.88
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,104.38
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,71.5
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.5
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.81
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95389
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99429
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84714
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,feeder,1,N Current (Min),A,34.5
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,feeder,1,N Current (Max),A,25.88
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,12.12
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.38
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,27.0
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,41.5
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.62
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.88
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,21.5
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.12
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,235.12
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.03
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,235.16
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.23
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,234.55
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.27
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,busbar,,N Current (Min),A,46.0
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,busbar,,N Current (Max),A,108.25
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,busbar,,N Current (RMS),A,65.25
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,busbar,,L3 Current (Min),A,124.5
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,busbar,,L3 Current (Max),A,188.88
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.12
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,busbar,,L2 Current (Min),A,136.75
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,busbar,,L2 Current (Max),A,238.12
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.38
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,busbar,,L1 Current (Min),A,114.0
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,busbar,,L1 Current (Max),A,233.62
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T07:00:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.31
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.31
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-26.81
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.89102
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.88058
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.77591
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,feeder,6,N Current (Min),A,7.0
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,feeder,6,N Current (Max),A,26.38
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,feeder,6,N Current (RMS),A,10.25
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,feeder,6,L3 Current (Min),A,11.25
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,feeder,6,L3 Current (Max),A,33.0
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,14.5
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,feeder,6,L2 Current (Min),A,8.0
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,feeder,6,L2 Current (Max),A,19.38
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,10.62
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,feeder,6,L1 Current (Min),A,5.75
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,feeder,6,L1 Current (Max),A,12.25
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,7.38
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.06
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,21.75
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.81
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99207
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96796
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98935
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,feeder,5,N Current (Min),A,17.0
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,feeder,5,N Current (Max),A,79.12
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,feeder,5,N Current (RMS),A,35.25
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,feeder,5,L3 Current (Min),A,20.62
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,feeder,5,L3 Current (Max),A,61.0
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,40.38
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,feeder,5,L2 Current (Min),A,44.75
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,feeder,5,L2 Current (Max),A,114.62
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,74.25
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,feeder,5,L1 Current (Min),A,29.38
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,feeder,5,L1 Current (Max),A,79.38
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,49.5
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.69
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.81
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.37
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99789
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.7608
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94479
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,feeder,4,N Current (Min),A,17.25
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,feeder,4,N Current (Max),A,41.25
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,feeder,4,N Current (RMS),A,32.38
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,24.75
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,45.0
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.38
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,16.75
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.12
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.0
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,41.25
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.88
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.06
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.19
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.19
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88858
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93939
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88156
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,feeder,3,N Current (Min),A,5.12
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,feeder,3,N Current (Max),A,6.62
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,feeder,3,N Current (RMS),A,5.75
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,3.5
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.25
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,8.88
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.88
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,8.62
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.88
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.56
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.75
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,21.44
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96847
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97061
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90573
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,feeder,2,N Current (Min),A,30.62
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,feeder,2,N Current (Max),A,92.12
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,feeder,2,N Current (RMS),A,42.25
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,39.5
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,60.25
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,57.75
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,131.75
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.12
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,65.25
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,134.38
