Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,77.12
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.75
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95325
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99384
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83792
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,feeder,1,N Current (Min),A,32.25
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,feeder,1,N Current (Max),A,26.62
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.62
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,18.12
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.25
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,27.12
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,38.75
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.75
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.25
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,9.62
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.25
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,235.75
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,237.38
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.81
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,235.56
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.73
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.19
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,236.97
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,busbar,,L2 Active Power,kW,46.0
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,busbar,,N Current (Min),A,55.75
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,busbar,,N Current (Max),A,130.75
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,busbar,,N Current (RMS),A,75.25
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,busbar,,L3 Current (Min),A,118.5
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,busbar,,L3 Current (Max),A,182.62
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.12
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,busbar,,L2 Current (Min),A,163.62
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,busbar,,L2 Current (Max),A,263.25
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.88
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,busbar,,L1 Current (Min),A,123.75
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,busbar,,L1 Current (Max),A,211.38
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.88
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T06:50:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.13
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-30.0
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-39.13
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90173
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.86752
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.79901
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,feeder,6,N Current (Min),A,7.25
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,feeder,6,N Current (Max),A,31.88
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,feeder,6,N Current (RMS),A,11.12
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,feeder,6,L3 Current (Min),A,11.88
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,feeder,6,L3 Current (Max),A,37.75
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,15.5
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,feeder,6,L2 Current (Min),A,7.88
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,feeder,6,L2 Current (Max),A,27.5
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,9.38
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,feeder,6,L1 Current (Min),A,5.88
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,feeder,6,L1 Current (Max),A,18.88
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,8.12
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.88
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,15.75
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.94
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98975
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94217
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9761
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,feeder,5,N Current (Min),A,13.38
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,feeder,5,N Current (Max),A,71.25
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,feeder,5,N Current (RMS),A,32.38
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,feeder,5,L3 Current (Min),A,20.62
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,feeder,5,L3 Current (Max),A,62.0
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,36.12
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,feeder,5,L2 Current (Min),A,34.62
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,feeder,5,L2 Current (Max),A,97.5
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,57.62
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,feeder,5,L1 Current (Min),A,18.5
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,feeder,5,L1 Current (Max),A,61.25
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,35.88
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.88
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.56
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.13
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99832
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90573
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95148
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,feeder,4,N Current (Min),A,10.12
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,feeder,4,N Current (Max),A,54.38
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,feeder,4,N Current (RMS),A,31.75
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,20.5
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,57.12
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.88
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,28.12
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.62
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,12.5
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,42.88
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.88
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.38
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.06
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.5
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88873
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94638
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88016
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,feeder,3,N Current (Min),A,4.75
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,feeder,3,N Current (Max),A,8.25
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,feeder,3,N Current (RMS),A,5.5
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,3.38
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,14.5
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.75
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,8.38
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.88
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,13.13
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.0
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,22.62
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96802
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96298
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91086
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,feeder,2,N Current (Min),A,22.88
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,feeder,2,N Current (Max),A,82.5
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,feeder,2,N Current (RMS),A,41.0
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,36.0
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,86.62
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.12
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,61.0
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,131.25
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.38
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,59.0
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,119.75
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,75.38
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.5
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.63
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96414
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99353
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83603
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,feeder,1,N Current (Min),A,27.88
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,feeder,1,N Current (Max),A,24.0
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,23.5
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.62
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,27.25
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,34.88
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.62
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.38
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,9.62
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.25
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.19
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.53
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.44
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.81
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.94
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.72
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,busbar,,N Current (Min),A,53.25
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,busbar,,N Current (Max),A,134.5
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,busbar,,N Current (RMS),A,73.12
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,busbar,,L3 Current (Min),A,111.12
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,busbar,,L3 Current (Max),A,200.12
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.88
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,busbar,,L2 Current (Min),A,161.38
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,busbar,,L2 Current (Max),A,253.75
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.25
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,busbar,,L1 Current (Min),A,114.88
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,busbar,,L1 Current (Max),A,199.75
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.75
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T06:40:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,18.5
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-32.0
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-30.13
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93997
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.8707
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.79644
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,feeder,6,N Current (Min),A,8.88
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,feeder,6,N Current (Max),A,34.5
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,feeder,6,N Current (RMS),A,14.12
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,feeder,6,L3 Current (Min),A,13.12
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,feeder,6,L3 Current (Max),A,39.62
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,18.75
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,feeder,6,L2 Current (Min),A,7.88
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,feeder,6,L2 Current (Max),A,22.62
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,9.5
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,feeder,6,L1 Current (Min),A,5.75
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,feeder,6,L1 Current (Max),A,10.5
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,7.25
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,7.0
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,19.62
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,13.19
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99109
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95529
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96616
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,feeder,5,N Current (Min),A,21.75
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,feeder,5,N Current (Max),A,107.38
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,feeder,5,N Current (RMS),A,42.62
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,feeder,5,L3 Current (Min),A,23.62
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,feeder,5,L3 Current (Max),A,60.62
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,38.0
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,feeder,5,L2 Current (Min),A,54.75
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,feeder,5,L2 Current (Max),A,133.88
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,74.0
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,feeder,5,L1 Current (Min),A,19.25
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,feeder,5,L1 Current (Max),A,62.62
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,39.25
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.56
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.56
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.25
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99863
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8529
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96139
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,feeder,4,N Current (Min),A,13.38
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,feeder,4,N Current (Max),A,38.0
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,feeder,4,N Current (RMS),A,27.12
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,26.12
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,39.5
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,16.0
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,14.62
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,43.5
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.75
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.31
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.56
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.44
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88788
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94079
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87927
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,feeder,3,N Current (Min),A,5.0
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,feeder,3,N Current (Max),A,6.12
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,feeder,3,N Current (RMS),A,5.62
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,3.25
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,8.12
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,8.5
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.88
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,15.37
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.69
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,24.44
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96207
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96936
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91208
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,feeder,2,N Current (Min),A,23.75
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,feeder,2,N Current (Max),A,84.5
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,feeder,2,N Current (RMS),A,40.62
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,35.25
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,69.0
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.62
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,59.5
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,134.88
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,73.88
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,63.75
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,101.75
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,72.62
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.31
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.81
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95682
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99417
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83398
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,feeder,1,N Current (Min),A,39.5
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,feeder,1,N Current (Max),A,26.88
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,14.38
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.25
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,27.5
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,46.88
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.25
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.25
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,9.25
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.25
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.36
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.05
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.77
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.83
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.89
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.09
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,busbar,,N Current (Min),A,54.75
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,busbar,,N Current (Max),A,153.0
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,busbar,,N Current (RMS),A,80.88
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,busbar,,L3 Current (Min),A,122.25
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,busbar,,L3 Current (Max),A,183.0
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.62
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,busbar,,L2 Current (Min),A,175.5
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,busbar,,L2 Current (Max),A,281.12
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.88
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,busbar,,L1 Current (Min),A,114.88
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,busbar,,L1 Current (Max),A,185.12
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.75
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T06:30:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,6.5
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-30.06
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-39.19
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91949
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.85458
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.83896
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,feeder,6,N Current (Min),A,7.12
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,feeder,6,N Current (Max),A,28.38
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,feeder,6,N Current (RMS),A,11.12
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,feeder,6,L3 Current (Min),A,11.88
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,feeder,6,L3 Current (Max),A,34.62
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,16.0
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,feeder,6,L2 Current (Min),A,7.88
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,feeder,6,L2 Current (Max),A,14.75
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,9.25
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,feeder,6,L1 Current (Min),A,5.75
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,feeder,6,L1 Current (Max),A,11.5
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,7.25
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.56
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,19.69
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,12.19
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99106
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94885
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97015
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,18.0
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,feeder,5,N Current (Min),A,15.62
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,feeder,5,N Current (Max),A,93.75
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,feeder,5,N Current (RMS),A,42.62
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,feeder,5,L3 Current (Min),A,23.62
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,feeder,5,L3 Current (Max),A,67.75
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,41.75
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,feeder,5,L2 Current (Min),A,50.75
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,feeder,5,L2 Current (Max),A,122.12
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,78.75
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,feeder,5,L1 Current (Min),A,23.0
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,feeder,5,L1 Current (Max),A,71.75
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,45.25
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.06
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.62
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.38
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99823
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8598
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96582
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
