Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,feeder,4,N Current (Min),A,15.25
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,feeder,4,N Current (Max),A,35.75
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,feeder,4,N Current (RMS),A,27.12
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,21.62
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,34.62
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,17.12
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.88
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.0
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,43.62
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.62
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.0
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.87
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.68
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88663
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93506
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88058
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,feeder,3,N Current (Min),A,5.0
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,feeder,3,N Current (Max),A,7.62
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,feeder,3,N Current (RMS),A,5.62
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,3.38
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,8.38
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.25
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,8.62
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.88
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.81
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.81
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,22.81
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9693
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97314
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90054
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,feeder,2,N Current (Min),A,30.38
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,feeder,2,N Current (Max),A,94.25
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,feeder,2,N Current (RMS),A,50.88
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,32.88
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,73.12
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.88
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,66.88
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,141.88
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,79.38
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,59.38
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,138.12
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,75.38
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.56
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.31
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95145
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99393
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83264
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,feeder,1,N Current (Min),A,39.88
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,feeder,1,N Current (Max),A,26.62
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,21.5
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.62
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,27.38
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,46.5
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.12
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,9.5
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.12
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.77
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.12
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.84
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.36
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.02
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.5
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,busbar,,L2 Active Power,kW,49.0
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,busbar,,N Current (Min),A,63.75
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,busbar,,N Current (Max),A,155.62
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,busbar,,N Current (RMS),A,89.75
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,busbar,,L3 Current (Min),A,118.25
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,busbar,,L3 Current (Max),A,191.88
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.88
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,busbar,,L2 Current (Min),A,182.38
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,busbar,,L2 Current (Max),A,272.75
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,busbar,,L1 Current (Min),A,125.12
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,busbar,,L1 Current (Max),A,212.0
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.62
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T06:20:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.13
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.0
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-36.06
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.86484
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.85354
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.79431
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,feeder,6,N Current (Min),A,6.88
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,feeder,6,N Current (Max),A,23.12
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,feeder,6,N Current (RMS),A,9.25
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,feeder,6,L3 Current (Min),A,11.25
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,feeder,6,L3 Current (Max),A,28.0
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,12.88
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,feeder,6,L2 Current (Min),A,7.88
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,feeder,6,L2 Current (Max),A,31.75
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,9.25
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,feeder,6,L1 Current (Min),A,5.75
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,feeder,6,L1 Current (Max),A,18.88
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,8.38
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.75
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,14.75
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.56
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99176
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9537
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9747
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.0
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,feeder,5,N Current (Min),A,17.62
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,feeder,5,N Current (Max),A,118.62
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,feeder,5,N Current (RMS),A,45.5
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,feeder,5,L3 Current (Min),A,29.5
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,feeder,5,L3 Current (Max),A,69.25
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,43.38
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,feeder,5,L2 Current (Min),A,56.12
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,feeder,5,L2 Current (Max),A,165.0
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,81.12
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,feeder,5,L1 Current (Min),A,24.25
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,feeder,5,L1 Current (Max),A,66.25
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,42.25
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.94
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.06
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.25
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99805
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84448
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96738
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,feeder,4,N Current (Min),A,18.12
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,feeder,4,N Current (Max),A,42.12
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,feeder,4,N Current (RMS),A,28.25
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,21.25
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,34.25
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.88
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,13.88
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.62
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.88
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,48.88
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.06
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.81
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.56
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89722
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94382
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,feeder,3,N Current (Min),A,4.25
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,feeder,3,N Current (Max),A,13.5
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,feeder,3,N Current (RMS),A,6.88
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,5.25
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.12
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,19.62
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,8.5
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.88
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,15.94
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.06
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,23.44
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97116
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98129
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87787
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,feeder,2,N Current (Min),A,34.0
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,feeder,2,N Current (Max),A,79.25
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,feeder,2,N Current (RMS),A,53.62
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,36.75
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,65.88
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.25
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,59.25
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,109.12
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,75.88
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,65.5
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,123.25
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,78.38
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.38
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.31
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95865
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99411
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8248
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,feeder,1,N Current (Min),A,35.38
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,feeder,1,N Current (Max),A,26.38
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,21.25
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.38
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,27.5
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,42.12
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.88
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,4.12
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,9.38
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.55
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.94
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.59
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.97
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.48
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.09
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,busbar,,L2 Active Power,kW,49.0
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,busbar,,N Current (Min),A,59.38
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,busbar,,N Current (Max),A,150.12
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,busbar,,N Current (RMS),A,92.75
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,busbar,,L3 Current (Min),A,126.38
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,busbar,,L3 Current (Max),A,193.0
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.75
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,busbar,,L2 Current (Min),A,178.12
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,busbar,,L2 Current (Max),A,285.38
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.62
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,busbar,,L1 Current (Min),A,123.5
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,busbar,,L1 Current (Max),A,197.12
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T06:10:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.31
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.0
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-38.87
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9104
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.87799
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.7644
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,feeder,6,N Current (Min),A,7.62
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,feeder,6,N Current (Max),A,29.25
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,feeder,6,N Current (RMS),A,12.38
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,feeder,6,L3 Current (Min),A,10.62
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,feeder,6,L3 Current (Max),A,33.62
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,16.12
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,feeder,6,L2 Current (Min),A,7.12
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,feeder,6,L2 Current (Max),A,15.0
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,8.88
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,feeder,6,L1 Current (Min),A,5.0
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,feeder,6,L1 Current (Max),A,12.38
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,6.75
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.56
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,15.94
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,12.06
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98831
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93716
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97449
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,19.0
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,feeder,5,N Current (Min),A,23.0
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,feeder,5,N Current (Max),A,106.12
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,feeder,5,N Current (RMS),A,44.0
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,feeder,5,L3 Current (Min),A,22.25
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,feeder,5,L3 Current (Max),A,56.88
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,37.38
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,feeder,5,L2 Current (Min),A,59.12
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,feeder,5,L2 Current (Max),A,154.88
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,83.5
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,feeder,5,L1 Current (Min),A,39.25
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,feeder,5,L1 Current (Max),A,72.62
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,52.25
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.0
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.31
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.38
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99792
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75781
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95636
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,feeder,4,N Current (Min),A,20.5
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,feeder,4,N Current (Max),A,38.62
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,feeder,4,N Current (RMS),A,27.62
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,25.62
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,38.62
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.75
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,5.75
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.12
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,9.12
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,42.12
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.75
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.94
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.0
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.25
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89731
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94427
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88122
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,feeder,3,N Current (Min),A,4.88
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,feeder,3,N Current (Max),A,6.12
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,feeder,3,N Current (RMS),A,5.5
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,3.62
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,8.38
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,8.5
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.88
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,19.19
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.87
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,28.38
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.0
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9628
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98157
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87539
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,feeder,2,N Current (Min),A,38.38
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,feeder,2,N Current (Max),A,97.62
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,feeder,2,N Current (RMS),A,53.5
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,30.88
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,74.12
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.0
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,72.12
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,139.38
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,83.5
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,64.25
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,93.25
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,77.75
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.31
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.93
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95242
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99405
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81704
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,feeder,1,N Current (Min),A,35.25
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,feeder,1,N Current (Max),A,27.88
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,17.0
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,27.38
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,41.62
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,4.0
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,9.12
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.88
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.28
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.45
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.55
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.72
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.45
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.42
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,busbar,,L2 Active Power,kW,51.0
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,busbar,,N Current (Min),A,64.62
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,busbar,,N Current (Max),A,157.12
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,busbar,,N Current (RMS),A,95.38
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,busbar,,L3 Current (Min),A,119.12
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,busbar,,L3 Current (Max),A,188.0
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.38
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,busbar,,L2 Current (Min),A,198.38
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,busbar,,L2 Current (Max),A,287.62
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.25
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,busbar,,L1 Current (Min),A,138.5
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,busbar,,L1 Current (Max),A,192.38
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.62
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T06:00:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.63
