Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.31
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-39.81
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91223
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.87347
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.77227
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,feeder,6,N Current (Min),A,9.12
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,feeder,6,N Current (Max),A,31.0
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,feeder,6,N Current (RMS),A,12.75
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,feeder,6,L3 Current (Min),A,11.38
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,feeder,6,L3 Current (Max),A,35.75
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,16.38
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,feeder,6,L2 Current (Min),A,7.12
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,feeder,6,L2 Current (Max),A,11.5
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,8.88
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,feeder,6,L1 Current (Min),A,4.88
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,feeder,6,L1 Current (Max),A,7.5
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,6.38
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.0
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,18.19
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.37
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98813
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95727
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96582
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,19.0
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,feeder,5,N Current (Min),A,28.12
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,feeder,5,N Current (Max),A,113.75
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,feeder,5,N Current (RMS),A,49.88
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,feeder,5,L3 Current (Min),A,22.25
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,feeder,5,L3 Current (Max),A,64.25
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,39.62
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,feeder,5,L2 Current (Min),A,67.38
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,feeder,5,L2 Current (Max),A,148.88
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,84.12
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,feeder,5,L1 Current (Min),A,24.88
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,feeder,5,L1 Current (Max),A,71.0
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,41.5
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.5
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.87
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.5
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99814
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90286
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96121
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,feeder,4,N Current (Min),A,20.38
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,feeder,4,N Current (Max),A,43.5
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,feeder,4,N Current (RMS),A,29.75
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,21.75
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,46.5
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,5.75
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.12
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.75
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,44.38
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.25
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.44
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.81
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89111
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94418
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88028
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,feeder,3,N Current (Min),A,4.5
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,feeder,3,N Current (Max),A,6.12
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,feeder,3,N Current (RMS),A,5.5
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,7.25
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,8.0
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,8.38
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.75
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.06
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.94
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,27.82
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96683
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96829
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87787
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,feeder,2,N Current (Min),A,19.62
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,feeder,2,N Current (Max),A,120.88
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,feeder,2,N Current (RMS),A,56.0
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,29.62
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,95.75
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.25
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,70.75
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,167.88
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,83.75
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,62.38
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,93.62
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,72.0
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.13
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95389
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99377
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81079
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,feeder,1,N Current (Min),A,33.0
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,feeder,1,N Current (Max),A,25.5
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,11.38
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.12
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,27.62
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,39.0
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.12
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,3.88
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,9.0
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.88
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.16
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.22
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.55
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.55
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.09
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.38
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,busbar,,L2 Active Power,kW,51.0
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,busbar,,N Current (Min),A,69.25
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,busbar,,N Current (Max),A,177.62
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,busbar,,N Current (RMS),A,102.0
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,busbar,,L3 Current (Min),A,119.25
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,busbar,,L3 Current (Max),A,204.75
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.12
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,busbar,,L2 Current (Min),A,191.0
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,busbar,,L2 Current (Max),A,294.12
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,busbar,,L1 Current (Min),A,120.75
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,busbar,,L1 Current (Max),A,178.5
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.12
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T05:50:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,13.44
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.81
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-25.88
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91543
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96115
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.87851
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,feeder,6,N Current (Min),A,7.5
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,feeder,6,N Current (Max),A,30.12
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,feeder,6,N Current (RMS),A,12.5
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,feeder,6,L3 Current (Min),A,12.5
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,feeder,6,L3 Current (Max),A,35.62
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,16.5
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,feeder,6,L2 Current (Min),A,8.88
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,feeder,6,L2 Current (Max),A,12.38
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,9.75
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,feeder,6,L1 Current (Min),A,5.0
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,feeder,6,L1 Current (Max),A,18.38
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,9.25
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.25
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,13.56
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.06
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9873
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9642
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96469
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,feeder,5,N Current (Min),A,13.88
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,feeder,5,N Current (Max),A,74.5
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,feeder,5,N Current (RMS),A,30.62
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,feeder,5,L3 Current (Min),A,22.38
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,feeder,5,L3 Current (Max),A,62.0
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,39.25
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,feeder,5,L2 Current (Min),A,40.0
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,feeder,5,L2 Current (Max),A,104.88
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,61.12
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,feeder,5,L1 Current (Min),A,18.75
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,feeder,5,L1 Current (Max),A,68.25
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,38.25
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.62
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.06
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.87
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99573
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.74517
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95966
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,feeder,4,N Current (Min),A,14.5
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,feeder,4,N Current (Max),A,38.38
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,feeder,4,N Current (RMS),A,22.88
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.25
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,34.75
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.75
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,13.75
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.88
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.5
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,43.38
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.38
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.25
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.44
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.68
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88605
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94269
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88064
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,feeder,3,N Current (Min),A,4.62
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,feeder,3,N Current (Max),A,7.62
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,feeder,3,N Current (RMS),A,5.5
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,4.12
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,8.25
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,8.62
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.75
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.44
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.94
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,29.19
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97122
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95755
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88754
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,feeder,2,N Current (Min),A,24.12
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,feeder,2,N Current (Max),A,100.5
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,feeder,2,N Current (RMS),A,42.5
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,34.38
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,65.0
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.12
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,51.5
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,137.62
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,67.88
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,58.25
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,138.12
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,69.12
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.38
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.44
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9584
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99399
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80737
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,feeder,1,N Current (Min),A,36.12
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,feeder,1,N Current (Max),A,26.25
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,17.12
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.12
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,27.5
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,42.62
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.88
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,9.25
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.88
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.55
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.06
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.89
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.28
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.25
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.14
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,busbar,,N Current (Min),A,55.38
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,busbar,,N Current (Max),A,141.12
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,busbar,,N Current (RMS),A,76.62
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,busbar,,L3 Current (Min),A,102.0
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,busbar,,L3 Current (Max),A,173.12
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.25
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,busbar,,L2 Current (Min),A,153.62
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,busbar,,L2 Current (Max),A,236.75
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.25
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,busbar,,L1 Current (Min),A,112.88
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,busbar,,L1 Current (Max),A,241.75
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T05:40:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.32
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.5
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-37.0
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91223
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.90408
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.78656
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,feeder,6,N Current (Min),A,7.0
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,feeder,6,N Current (Max),A,33.12
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,feeder,6,N Current (RMS),A,12.88
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,feeder,6,L3 Current (Min),A,11.38
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,feeder,6,L3 Current (Max),A,35.75
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,15.75
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,feeder,6,L2 Current (Min),A,7.38
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,feeder,6,L2 Current (Max),A,11.62
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,9.25
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,feeder,6,L1 Current (Min),A,5.0
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,feeder,6,L1 Current (Max),A,28.5
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,8.12
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.94
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.44
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.93
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9888
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96277
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96417
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,feeder,5,N Current (Min),A,16.0
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,feeder,5,N Current (Max),A,62.38
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,feeder,5,N Current (RMS),A,31.25
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,feeder,5,L3 Current (Min),A,19.12
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,feeder,5,L3 Current (Max),A,64.62
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,41.25
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,feeder,5,L2 Current (Min),A,44.25
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,feeder,5,L2 Current (Max),A,99.88
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,64.25
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,feeder,5,L1 Current (Min),A,20.5
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,feeder,5,L1 Current (Max),A,69.38
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,41.75
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.94
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.75
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.31
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99512
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85684
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95135
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,feeder,4,N Current (Min),A,4.0
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,feeder,4,N Current (Max),A,33.25
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,feeder,4,N Current (RMS),A,16.88
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,14.12
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,28.5
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,16.12
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.62
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.25
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,47.75
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.75
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.0
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.13
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.12
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88577
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94214
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8793
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,feeder,3,N Current (Min),A,4.88
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,feeder,3,N Current (Max),A,8.0
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,feeder,3,N Current (RMS),A,5.5
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,3.62
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,7.88
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,8.5
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.75
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.13
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.87
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,25.75
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97046
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9678
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88745
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,feeder,2,N Current (Min),A,29.75
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,feeder,2,N Current (Max),A,108.12
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,feeder,2,N Current (RMS),A,52.0
