Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,79.88
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.25
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,62.75
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,141.62
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,70.5
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,59.25
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,132.25
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.62
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.56
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95276
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99402
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80676
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,feeder,1,N Current (Min),A,33.12
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,feeder,1,N Current (Max),A,27.25
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,16.25
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,27.62
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,39.0
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.88
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,3.5
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,9.12
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.75
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.06
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.2
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.17
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.53
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.98
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.25
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,busbar,,L2 Active Power,kW,45.0
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,busbar,,N Current (Min),A,63.62
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,busbar,,N Current (Max),A,153.12
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,busbar,,N Current (RMS),A,90.0
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,busbar,,L3 Current (Min),A,96.62
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,busbar,,L3 Current (Max),A,166.38
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.75
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,busbar,,L2 Current (Min),A,162.25
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,busbar,,L2 Current (Max),A,262.0
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.75
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,busbar,,L1 Current (Min),A,118.88
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,busbar,,L1 Current (Max),A,188.25
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.25
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T05:30:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,16.31
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-33.0
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.0
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.87909
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94083
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.76669
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,feeder,6,N Current (Min),A,7.62
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,feeder,6,N Current (Max),A,32.0
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,feeder,6,N Current (RMS),A,11.25
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,feeder,6,L3 Current (Min),A,11.25
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,feeder,6,L3 Current (Max),A,35.62
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,13.62
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,feeder,6,L2 Current (Min),A,7.38
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,feeder,6,L2 Current (Max),A,11.38
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,10.12
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,feeder,6,L1 Current (Min),A,4.88
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,feeder,6,L1 Current (Max),A,17.75
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,7.25
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,7.93
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,19.44
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,13.5
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96585
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94214
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93286
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,feeder,5,N Current (Min),A,11.0
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,feeder,5,N Current (Max),A,57.25
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,feeder,5,N Current (RMS),A,29.0
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,feeder,5,L3 Current (Min),A,16.25
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,feeder,5,L3 Current (Max),A,29.38
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.62
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,feeder,5,L2 Current (Min),A,23.12
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,feeder,5,L2 Current (Max),A,75.12
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,44.0
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,feeder,5,L1 Current (Min),A,15.75
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,feeder,5,L1 Current (Max),A,52.62
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.12
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.25
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.69
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.56
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9935
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78555
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97369
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,feeder,4,N Current (Min),A,7.88
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,feeder,4,N Current (Max),A,37.0
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,feeder,4,N Current (RMS),A,19.88
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.88
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,22.75
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.12
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,16.12
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.12
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.0
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,44.0
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.94
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.31
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.06
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8855
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9397
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87985
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,feeder,3,N Current (Min),A,4.75
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,feeder,3,N Current (Max),A,6.25
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,feeder,3,N Current (RMS),A,5.5
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,3.38
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,7.88
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.25
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,8.5
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.75
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.5
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.37
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,22.81
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96838
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96124
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89795
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,feeder,2,N Current (Min),A,21.75
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,feeder,2,N Current (Max),A,93.75
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,feeder,2,N Current (RMS),A,39.0
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.25
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,56.62
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,46.5
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,85.38
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.5
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,53.5
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,122.75
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.12
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.44
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.75
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95206
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99393
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80661
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,feeder,1,N Current (Min),A,38.88
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,feeder,1,N Current (Max),A,25.62
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,21.62
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.75
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,27.62
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,45.62
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,3.88
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,9.25
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.75
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.61
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.72
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.88
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.75
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.55
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.42
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,busbar,,N Current (Min),A,50.5
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,busbar,,N Current (Max),A,115.0
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,busbar,,N Current (RMS),A,75.25
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,busbar,,L3 Current (Min),A,81.5
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,busbar,,L3 Current (Max),A,131.5
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.75
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,busbar,,L2 Current (Min),A,122.5
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,busbar,,L2 Current (Max),A,197.12
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.12
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,busbar,,L1 Current (Min),A,100.38
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,busbar,,L1 Current (Max),A,175.5
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.25
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T05:20:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.37
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.88
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-38.5
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92181
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95343
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.81454
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,feeder,6,N Current (Min),A,8.75
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,feeder,6,N Current (Max),A,29.75
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,feeder,6,N Current (RMS),A,14.38
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,feeder,6,L3 Current (Min),A,11.25
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,feeder,6,L3 Current (Max),A,36.0
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,18.5
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,feeder,6,L2 Current (Min),A,7.0
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,feeder,6,L2 Current (Max),A,15.75
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,10.25
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,feeder,6,L1 Current (Min),A,4.88
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,feeder,6,L1 Current (Max),A,11.5
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,6.38
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,5.56
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,15.81
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.44
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96286
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94617
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95166
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,feeder,5,N Current (Min),A,14.75
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,feeder,5,N Current (Max),A,84.75
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,feeder,5,N Current (RMS),A,34.88
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,feeder,5,L3 Current (Min),A,15.88
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,feeder,5,L3 Current (Max),A,21.38
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.25
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,feeder,5,L2 Current (Min),A,27.75
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,feeder,5,L2 Current (Max),A,102.0
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,53.88
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,feeder,5,L1 Current (Min),A,18.0
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,feeder,5,L1 Current (Max),A,38.0
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.25
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.82
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.44
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.25
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9935
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8811
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95715
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,feeder,4,N Current (Min),A,9.25
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,feeder,4,N Current (Max),A,34.12
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,feeder,4,N Current (RMS),A,22.12
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,8.88
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,34.5
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,6.12
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,9.62
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,43.75
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.62
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.87
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.44
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88501
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95291
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88049
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,feeder,3,N Current (Min),A,4.88
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,feeder,3,N Current (Max),A,13.88
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,feeder,3,N Current (RMS),A,7.12
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,3.38
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,19.75
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,8.5
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.75
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,17.19
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.87
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,20.5
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95627
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96402
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90985
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,feeder,2,N Current (Min),A,19.38
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,feeder,2,N Current (Max),A,83.75
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,feeder,2,N Current (RMS),A,33.38
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,29.12
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,89.62
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.38
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,47.0
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,115.12
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.12
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,50.5
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,122.88
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.88
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.06
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.63
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95993
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9971
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82525
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,feeder,1,N Current (Min),A,54.38
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,feeder,1,N Current (Max),A,41.5
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.62
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,29.25
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.38
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,31.12
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,60.88
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.88
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,3.88
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,20.62
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.67
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.44
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.7
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.77
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.84
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.56
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,busbar,,N Current (Min),A,56.38
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,busbar,,N Current (Max),A,117.38
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,busbar,,N Current (RMS),A,86.25
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,busbar,,L3 Current (Min),A,84.62
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,busbar,,L3 Current (Max),A,156.88
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.75
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,busbar,,L2 Current (Min),A,140.88
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,busbar,,L2 Current (Max),A,220.38
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.25
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,busbar,,L1 Current (Min),A,100.0
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,busbar,,L1 Current (Max),A,181.75
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.88
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T05:10:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,11.19
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-32.56
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-26.62
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91742
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.79528
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.79174
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,feeder,6,N Current (Min),A,8.12
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,feeder,6,N Current (Max),A,27.0
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,feeder,6,N Current (RMS),A,11.75
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,feeder,6,L3 Current (Min),A,12.62
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,feeder,6,L3 Current (Max),A,32.12
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,16.0
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,feeder,6,L2 Current (Min),A,6.88
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,feeder,6,L2 Current (Max),A,15.25
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,7.88
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,feeder,6,L1 Current (Min),A,4.0
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,feeder,6,L1 Current (Max),A,12.75
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,6.0
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,13.87
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,21.25
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,15.69
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9595
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92261
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92242
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,feeder,5,N Current (Min),A,17.0
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,feeder,5,N Current (Max),A,72.25
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,feeder,5,N Current (RMS),A,32.75
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,feeder,5,L3 Current (Min),A,15.62
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,feeder,5,L3 Current (Max),A,29.0
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.88
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,feeder,5,L2 Current (Min),A,30.12
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,feeder,5,L2 Current (Max),A,90.62
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,47.5
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,feeder,5,L1 Current (Min),A,17.5
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,feeder,5,L1 Current (Max),A,34.12
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.0
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.75
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.31
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.0
