Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99457
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8041
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9751
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,feeder,4,N Current (Min),A,11.88
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,feeder,4,N Current (Max),A,39.62
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,feeder,4,N Current (RMS),A,22.38
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.75
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,34.38
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.88
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,6.0
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.25
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.75
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,45.88
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.75
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.87
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.75
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88177
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94278
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87973
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,feeder,3,N Current (Min),A,4.88
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,feeder,3,N Current (Max),A,6.38
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,feeder,3,N Current (RMS),A,5.5
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,3.38
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,8.12
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,8.62
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.75
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.88
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.69
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,20.81
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96707
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96463
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8742
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,feeder,2,N Current (Min),A,25.0
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,feeder,2,N Current (Max),A,90.38
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,feeder,2,N Current (RMS),A,40.62
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,30.5
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,57.25
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.38
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,42.75
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,116.62
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.88
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,59.25
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,123.62
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,69.0
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.56
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.69
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95532
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99808
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8041
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,feeder,1,N Current (Min),A,54.75
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,feeder,1,N Current (Max),A,48.38
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,16.5
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.25
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,50.38
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,61.5
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.88
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.75
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,9.25
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.75
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.77
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.36
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.53
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.73
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.84
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.3
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,busbar,,N Current (Min),A,55.12
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,busbar,,N Current (Max),A,141.25
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,busbar,,N Current (RMS),A,90.75
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,busbar,,L3 Current (Min),A,85.38
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,busbar,,L3 Current (Max),A,142.25
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,busbar,,L2 Current (Min),A,139.25
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,busbar,,L2 Current (Max),A,240.88
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.25
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,busbar,,L1 Current (Min),A,102.0
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,busbar,,L1 Current (Max),A,169.5
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.25
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T05:00:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,8.37
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.94
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-37.75
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93146
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.83322
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.7771
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,feeder,6,N Current (Min),A,8.75
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,feeder,6,N Current (Max),A,31.5
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,feeder,6,N Current (RMS),A,13.88
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,feeder,6,L3 Current (Min),A,12.62
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,feeder,6,L3 Current (Max),A,36.25
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,17.88
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,feeder,6,L2 Current (Min),A,6.88
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,feeder,6,L2 Current (Max),A,30.5
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,8.38
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,feeder,6,L1 Current (Min),A,4.38
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,feeder,6,L1 Current (Max),A,17.88
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,6.88
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,14.19
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,24.62
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,18.69
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96002
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94537
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92743
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,feeder,5,N Current (Min),A,24.12
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,feeder,5,N Current (Max),A,71.38
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,feeder,5,N Current (RMS),A,37.0
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,feeder,5,L3 Current (Min),A,15.88
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,feeder,5,L3 Current (Max),A,28.38
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.0
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,feeder,5,L2 Current (Min),A,38.75
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,feeder,5,L2 Current (Max),A,87.88
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,52.38
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,feeder,5,L1 Current (Min),A,18.0
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,feeder,5,L1 Current (Max),A,37.88
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.88
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.38
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.81
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.0
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99585
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8613
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94302
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,feeder,4,N Current (Min),A,10.88
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,feeder,4,N Current (Max),A,38.62
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,feeder,4,N Current (RMS),A,22.0
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.25
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,34.5
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,17.5
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.88
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,8.25
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,44.88
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.38
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.5
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.94
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.44
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88312
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93576
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88086
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,feeder,3,N Current (Min),A,5.0
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,feeder,3,N Current (Max),A,6.38
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,feeder,3,N Current (RMS),A,5.62
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,3.25
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,7.75
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,8.5
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.88
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,17.37
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.13
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,24.25
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.0
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96701
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94556
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8707
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,feeder,2,N Current (Min),A,20.88
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,feeder,2,N Current (Max),A,75.5
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,feeder,2,N Current (RMS),A,40.38
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,32.88
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,69.75
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.88
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,47.12
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,116.0
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.0
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,66.75
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,96.25
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,75.88
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.44
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.19
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95151
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99817
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80514
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,feeder,1,N Current (Min),A,55.62
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,feeder,1,N Current (Max),A,48.25
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,18.0
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.25
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,50.25
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,63.0
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.75
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,3.88
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,9.25
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.75
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.2
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.08
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.56
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.44
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.25
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.03
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,busbar,,N Current (Min),A,65.12
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,busbar,,N Current (Max),A,149.0
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,busbar,,N Current (RMS),A,91.38
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,busbar,,L3 Current (Min),A,91.62
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,busbar,,L3 Current (Max),A,149.12
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.12
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,busbar,,L2 Current (Min),A,162.38
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,busbar,,L2 Current (Max),A,240.25
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.25
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,busbar,,L1 Current (Min),A,109.88
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,busbar,,L1 Current (Max),A,150.62
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.62
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T04:50:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,3.5
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-35.06
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-35.69
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93375
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.85028
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.77621
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,feeder,6,N Current (Min),A,7.25
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,feeder,6,N Current (Max),A,36.38
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,feeder,6,N Current (RMS),A,15.12
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,feeder,6,L3 Current (Min),A,11.25
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,feeder,6,L3 Current (Max),A,41.38
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,19.25
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,feeder,6,L2 Current (Min),A,7.0
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,feeder,6,L2 Current (Max),A,10.38
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,8.5
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,feeder,6,L1 Current (Min),A,4.38
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,feeder,6,L1 Current (Max),A,12.62
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,6.25
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,13.13
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.5
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,16.25
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95941
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95163
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92721
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,feeder,5,N Current (Min),A,21.75
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,feeder,5,N Current (Max),A,66.75
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,feeder,5,N Current (RMS),A,35.38
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,feeder,5,L3 Current (Min),A,15.75
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,feeder,5,L3 Current (Max),A,29.5
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.0
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,feeder,5,L2 Current (Min),A,36.12
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,feeder,5,L2 Current (Max),A,82.62
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,50.38
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,feeder,5,L1 Current (Min),A,14.0
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,feeder,5,L1 Current (Max),A,43.62
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,18.38
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.06
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.75
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.0
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98804
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82596
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94858
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,feeder,4,N Current (Min),A,9.62
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,feeder,4,N Current (Max),A,38.75
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,feeder,4,N Current (RMS),A,18.5
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,6.62
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,29.12
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.88
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,6.12
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.5
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,43.38
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.62
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.56
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.06
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.81
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88205
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9534
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87988
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,feeder,3,N Current (Min),A,4.62
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,feeder,3,N Current (Max),A,6.12
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,feeder,3,N Current (RMS),A,5.25
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,3.25
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,8.12
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,8.62
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.88
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.06
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,19.62
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,30.63
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9689
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93066
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87268
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,feeder,2,N Current (Min),A,20.38
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,feeder,2,N Current (Max),A,81.75
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,feeder,2,N Current (RMS),A,34.25
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,32.5
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,62.62
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.12
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,49.62
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,119.12
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.25
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,60.5
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,127.0
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,71.62
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.31
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.87
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94147
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99805
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80822
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,feeder,1,N Current (Min),A,58.75
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,feeder,1,N Current (Max),A,50.25
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,16.0
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.75
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,50.5
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,65.12
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.12
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.75
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,9.38
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.75
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.05
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.09
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.11
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.7
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.11
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.39
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,busbar,,N Current (Min),A,68.0
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,busbar,,N Current (Max),A,157.88
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,busbar,,N Current (RMS),A,94.88
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,busbar,,L3 Current (Min),A,86.0
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,busbar,,L3 Current (Max),A,146.62
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.25
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,busbar,,L2 Current (Min),A,159.5
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,busbar,,L2 Current (Max),A,249.88
