Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.12
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,busbar,,L1 Current (Min),A,98.38
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,busbar,,L1 Current (Max),A,166.0
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T04:40:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.25
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-35.31
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-40.37
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92892
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.81561
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.82724
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,feeder,6,N Current (Min),A,7.88
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,feeder,6,N Current (Max),A,33.5
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,feeder,6,N Current (RMS),A,12.62
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,feeder,6,L3 Current (Min),A,12.5
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,feeder,6,L3 Current (Max),A,35.75
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,17.25
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,feeder,6,L2 Current (Min),A,7.12
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,feeder,6,L2 Current (Max),A,11.5
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,8.25
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,feeder,6,L1 Current (Min),A,4.5
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,feeder,6,L1 Current (Max),A,13.25
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,6.0
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,15.5
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,18.25
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.94
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95459
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95904
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93872
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,feeder,5,N Current (Min),A,21.88
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,feeder,5,N Current (Max),A,59.0
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,feeder,5,N Current (RMS),A,31.75
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,feeder,5,L3 Current (Min),A,16.12
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,feeder,5,L3 Current (Max),A,23.12
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.38
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,feeder,5,L2 Current (Min),A,39.62
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,feeder,5,L2 Current (Max),A,78.38
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,48.12
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,feeder,5,L1 Current (Min),A,14.5
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,feeder,5,L1 Current (Max),A,31.12
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.5
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.19
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.31
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.25
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98798
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.823
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97891
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,feeder,4,N Current (Min),A,7.75
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,feeder,4,N Current (Max),A,55.75
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,feeder,4,N Current (RMS),A,27.88
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,2.88
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,28.25
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.62
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,6.25
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.62
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,12.75
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,63.75
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.69
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.5
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.5
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88153
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94162
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8793
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,feeder,3,N Current (Min),A,4.75
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,feeder,3,N Current (Max),A,8.88
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,feeder,3,N Current (RMS),A,5.5
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,3.88
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,13.75
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,8.62
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.75
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,17.56
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.19
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,26.56
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97806
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93201
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88244
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,feeder,2,N Current (Min),A,24.0
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,feeder,2,N Current (Max),A,88.38
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,feeder,2,N Current (RMS),A,40.12
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,28.5
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,59.88
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.75
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,48.12
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,122.75
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.12
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,56.38
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,131.5
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.0
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.62
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.19
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9451
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99826
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8045
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,feeder,1,N Current (Min),A,56.25
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,feeder,1,N Current (Max),A,47.88
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,16.75
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,50.62
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,62.88
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.75
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,3.88
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,9.12
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.75
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.89
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.41
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.25
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.16
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.36
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,busbar,,N Current (Min),A,63.5
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,busbar,,N Current (Max),A,146.75
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,busbar,,N Current (RMS),A,90.25
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,busbar,,L3 Current (Min),A,73.25
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,busbar,,L3 Current (Max),A,136.12
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.75
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,busbar,,L2 Current (Min),A,156.5
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,busbar,,L2 Current (Max),A,240.12
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.75
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,busbar,,L1 Current (Min),A,105.5
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,busbar,,L1 Current (Max),A,194.12
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.75
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T04:30:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,8.31
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.56
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-26.06
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92395
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.79367
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.78024
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,feeder,6,N Current (Min),A,8.12
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,feeder,6,N Current (Max),A,36.88
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,feeder,6,N Current (RMS),A,12.75
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,feeder,6,L3 Current (Min),A,11.88
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,feeder,6,L3 Current (Max),A,41.75
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,16.25
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,feeder,6,L2 Current (Min),A,6.75
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,feeder,6,L2 Current (Max),A,30.5
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,7.88
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,feeder,6,L1 Current (Min),A,4.75
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,feeder,6,L1 Current (Max),A,17.62
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,6.88
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,14.94
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,12.44
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,16.13
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95984
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95138
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93146
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,feeder,5,N Current (Min),A,19.25
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,feeder,5,N Current (Max),A,52.25
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,feeder,5,N Current (RMS),A,34.75
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,feeder,5,L3 Current (Min),A,15.75
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,feeder,5,L3 Current (Max),A,28.88
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.0
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,feeder,5,L2 Current (Min),A,38.5
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,feeder,5,L2 Current (Max),A,66.38
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,49.88
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,feeder,5,L1 Current (Min),A,16.38
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,feeder,5,L1 Current (Max),A,31.75
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.38
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.75
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.44
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.81
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98114
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90881
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95254
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,feeder,4,N Current (Min),A,4.38
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,feeder,4,N Current (Max),A,33.12
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,feeder,4,N Current (RMS),A,16.5
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,6.38
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,15.25
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.25
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,18.75
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.75
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,37.88
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.38
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.63
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.12
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88296
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94153
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86517
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,feeder,3,N Current (Min),A,4.88
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,feeder,3,N Current (Max),A,7.62
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,feeder,3,N Current (RMS),A,5.5
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,3.38
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,7.88
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,8.75
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.69
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,19.5
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,27.19
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96262
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9274
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89191
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,feeder,2,N Current (Min),A,18.62
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,feeder,2,N Current (Max),A,74.62
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,feeder,2,N Current (RMS),A,33.0
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,31.38
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,61.38
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.12
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,44.12
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,122.62
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.12
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,56.75
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,119.88
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.5
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.25
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.31
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.87
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94101
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9982
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80328
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,feeder,1,N Current (Min),A,62.12
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,feeder,1,N Current (Max),A,51.0
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,15.88
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.25
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,50.62
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,68.5
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.62
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,3.75
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,9.12
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.75
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.8
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.3
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.77
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.25
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.58
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,busbar,,N Current (Min),A,63.88
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,busbar,,N Current (Max),A,140.38
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,busbar,,N Current (RMS),A,95.12
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,busbar,,L3 Current (Min),A,83.25
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,busbar,,L3 Current (Max),A,132.25
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.38
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,busbar,,L2 Current (Min),A,160.25
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,busbar,,L2 Current (Max),A,236.5
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,busbar,,L1 Current (Min),A,102.25
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,busbar,,L1 Current (Max),A,180.5
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.12
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T04:20:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,15.25
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-35.44
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-34.06
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92038
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.86273
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.75299
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,feeder,6,N Current (Min),A,8.62
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,feeder,6,N Current (Max),A,49.0
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,feeder,6,N Current (RMS),A,12.62
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,feeder,6,L3 Current (Min),A,12.88
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,feeder,6,L3 Current (Max),A,31.0
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,16.12
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,feeder,6,L2 Current (Min),A,7.0
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,feeder,6,L2 Current (Max),A,22.88
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,8.5
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,feeder,6,L1 Current (Min),A,4.38
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,feeder,6,L1 Current (Max),A,19.38
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,6.12
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,13.87
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,23.31
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.25
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96054
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95621
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92773
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,feeder,5,N Current (Min),A,16.38
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,feeder,5,N Current (Max),A,64.5
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,feeder,5,N Current (RMS),A,32.25
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,feeder,5,L3 Current (Min),A,14.38
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,feeder,5,L3 Current (Max),A,27.62
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.75
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,feeder,5,L2 Current (Min),A,34.88
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,feeder,5,L2 Current (Max),A,79.88
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,47.25
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,feeder,5,L1 Current (Min),A,14.38
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,feeder,5,L1 Current (Max),A,35.12
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.88
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.69
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.82
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.06
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98468
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85153
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96661
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,feeder,4,N Current (Min),A,4.0
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,feeder,4,N Current (Max),A,36.88
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,feeder,4,N Current (RMS),A,17.5
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.12
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,17.75
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,16.75
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.88
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.12
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,41.38
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.06
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.25
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.94
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88211
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93774
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86035
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,feeder,3,N Current (Min),A,4.62
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,feeder,3,N Current (Max),A,17.62
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,feeder,3,N Current (RMS),A,5.62
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,1.88
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,5.75
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.12
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,11.0
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.25
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,11.38
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,15.57
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,23.06
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,23.56
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97485
