Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93979
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90958
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,feeder,2,N Current (Min),A,18.62
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,feeder,2,N Current (Max),A,90.0
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,feeder,2,N Current (RMS),A,35.88
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,57.12
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,44.75
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,125.0
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.62
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,50.75
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,126.0
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.5
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.87
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.94
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.56
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9382
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99814
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80438
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,feeder,1,N Current (Min),A,61.25
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,feeder,1,N Current (Max),A,49.75
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,24.25
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.25
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,51.12
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,65.75
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.25
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,3.88
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,10.12
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.75
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.36
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.77
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.8
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.45
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,busbar,,N Current (Min),A,64.38
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,busbar,,N Current (Max),A,184.12
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,busbar,,N Current (RMS),A,96.88
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,busbar,,L3 Current (Min),A,74.0
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,busbar,,L3 Current (Max),A,135.38
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.88
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,busbar,,L2 Current (Min),A,153.88
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,busbar,,L2 Current (Max),A,231.38
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,busbar,,L1 Current (Min),A,96.12
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,busbar,,L1 Current (Max),A,171.62
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.88
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T04:10:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.31
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-34.75
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-40.5
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.85702
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.85599
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.75726
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,feeder,6,N Current (Min),A,7.12
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,feeder,6,N Current (Max),A,23.38
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,feeder,6,N Current (RMS),A,9.62
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,feeder,6,L3 Current (Min),A,11.25
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,feeder,6,L3 Current (Max),A,27.75
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,12.88
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,feeder,6,L2 Current (Min),A,7.38
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,feeder,6,L2 Current (Max),A,13.75
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,8.75
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,feeder,6,L1 Current (Min),A,4.5
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,feeder,6,L1 Current (Max),A,8.0
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,6.25
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,13.87
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,14.0
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.88
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95959
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95059
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92929
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,feeder,5,N Current (Min),A,21.62
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,feeder,5,N Current (Max),A,74.0
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,feeder,5,N Current (RMS),A,34.75
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,feeder,5,L3 Current (Min),A,15.12
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,feeder,5,L3 Current (Max),A,28.0
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.5
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,feeder,5,L2 Current (Min),A,37.75
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,feeder,5,L2 Current (Max),A,89.25
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,50.62
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,feeder,5,L1 Current (Min),A,16.12
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,feeder,5,L1 Current (Max),A,30.12
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,18.38
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.32
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.12
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.75
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98184
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90518
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97488
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,feeder,4,N Current (Min),A,8.0
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,feeder,4,N Current (Max),A,44.75
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,feeder,4,N Current (RMS),A,21.88
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,2.38
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,21.62
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.12
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,6.88
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.62
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,9.0
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,49.5
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.75
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.69
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.25
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.56
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88318
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91235
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86157
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,feeder,3,N Current (Min),A,5.25
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,feeder,3,N Current (Max),A,7.38
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,feeder,3,N Current (RMS),A,6.12
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,3.38
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,7.5
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,9.0
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.44
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,19.81
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,22.38
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94458
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93558
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90375
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,feeder,2,N Current (Min),A,18.62
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,feeder,2,N Current (Max),A,75.0
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,feeder,2,N Current (RMS),A,32.0
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,28.75
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,60.75
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.38
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,49.38
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,119.62
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.12
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,57.38
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,87.12
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.75
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.12
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.94
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95654
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99835
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80996
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,feeder,1,N Current (Min),A,58.88
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,feeder,1,N Current (Max),A,48.62
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,22.38
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.38
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,50.38
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,65.88
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.25
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.75
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,9.12
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.75
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.83
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.77
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.83
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.95
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.73
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.86
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,busbar,,L2 Active Power,kW,44.0
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,busbar,,N Current (Min),A,70.0
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,busbar,,N Current (Max),A,148.5
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,busbar,,N Current (RMS),A,94.75
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,busbar,,L3 Current (Min),A,78.5
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,busbar,,L3 Current (Max),A,130.25
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,busbar,,L2 Current (Min),A,166.12
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,busbar,,L2 Current (Max),A,243.25
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.38
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,busbar,,L1 Current (Min),A,97.0
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,busbar,,L1 Current (Max),A,153.5
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.12
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T04:00:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-17.13
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-35.44
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-31.25
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92306
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.7875
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.82864
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,feeder,6,N Current (Min),A,6.75
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,feeder,6,N Current (Max),A,29.75
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,feeder,6,N Current (RMS),A,12.12
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,feeder,6,L3 Current (Min),A,11.25
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,feeder,6,L3 Current (Max),A,33.88
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,16.62
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,feeder,6,L2 Current (Min),A,7.0
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,feeder,6,L2 Current (Max),A,10.12
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,7.75
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,feeder,6,L1 Current (Min),A,4.62
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,feeder,6,L1 Current (Max),A,17.62
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,6.88
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,13.0
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.81
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,15.57
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96085
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9454
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9039
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,feeder,5,N Current (Min),A,18.88
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,feeder,5,N Current (Max),A,74.75
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,feeder,5,N Current (RMS),A,35.75
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,feeder,5,L3 Current (Min),A,15.75
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,feeder,5,L3 Current (Max),A,28.12
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.25
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,feeder,5,L2 Current (Min),A,37.62
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,feeder,5,L2 Current (Max),A,89.12
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,50.25
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,feeder,5,L1 Current (Min),A,20.12
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,feeder,5,L1 Current (Max),A,52.75
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.75
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.06
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.44
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.75
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97974
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87616
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98013
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,feeder,4,N Current (Min),A,9.12
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,feeder,4,N Current (Max),A,49.0
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,feeder,4,N Current (RMS),A,25.25
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,2.25
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,27.38
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.38
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,6.88
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.12
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,12.0
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,61.62
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.25
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.94
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.0
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.56
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88376
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91269
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87167
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,feeder,3,N Current (Min),A,5.25
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,feeder,3,N Current (Max),A,8.0
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,feeder,3,N Current (RMS),A,6.12
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,3.25
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,8.0
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.25
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,9.75
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.88
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,14.69
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,22.81
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,30.25
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97308
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92447
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8948
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,feeder,2,N Current (Min),A,29.5
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,feeder,2,N Current (Max),A,80.75
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,feeder,2,N Current (RMS),A,42.38
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,78.38
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,48.62
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,121.12
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.5
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,56.5
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,129.75
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,70.88
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.06
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.75
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93021
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99811
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80893
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,feeder,1,N Current (Min),A,59.0
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,feeder,1,N Current (Max),A,51.5
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,20.62
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.25
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,53.38
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,64.5
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,3.88
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,9.25
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.75
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.72
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.94
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.72
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.23
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.62
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.0
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,busbar,,N Current (Min),A,74.5
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,busbar,,N Current (Max),A,146.12
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,busbar,,N Current (RMS),A,104.25
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,busbar,,L3 Current (Min),A,76.88
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,busbar,,L3 Current (Max),A,133.5
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.75
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,busbar,,L2 Current (Min),A,160.5
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,busbar,,L2 Current (Max),A,238.75
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.38
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,busbar,,L1 Current (Min),A,103.75
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,busbar,,L1 Current (Max),A,185.75
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T03:50:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,3.19
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.88
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-36.19
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90173
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.83725
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.77728
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,feeder,6,N Current (Min),A,7.5
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,feeder,6,N Current (Max),A,50.38
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,feeder,6,N Current (RMS),A,11.62
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,feeder,6,L3 Current (Min),A,11.5
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,feeder,6,L3 Current (Max),A,56.62
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,14.88
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,feeder,6,L2 Current (Min),A,6.75
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,feeder,6,L2 Current (Max),A,30.25
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,8.12
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,feeder,6,L1 Current (Min),A,4.38
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,feeder,6,L1 Current (Max),A,17.38
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,7.38
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,8.19
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,16.19
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,12.44
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95657
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95361
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93814
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,feeder,5,N Current (Min),A,17.12
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,feeder,5,N Current (Max),A,73.88
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,feeder,5,N Current (RMS),A,30.62
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,feeder,5,L3 Current (Min),A,15.75
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,feeder,5,L3 Current (Max),A,26.62
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.38
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,feeder,5,L2 Current (Min),A,36.88
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,feeder,5,L2 Current (Max),A,91.38
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,46.75
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,feeder,5,L1 Current (Min),A,16.75
